Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0004,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0004,L2 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0004,L2 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0004,L1 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0004,L1 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.87
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-42.75
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79614
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29128
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.72912
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96448
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95193
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94345
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,54.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,62.38
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.25
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.31
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92047
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95554
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91061
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Current (Min),A,53.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Current (Max),A,53.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,147.12
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,147.25
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,150.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.31
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89084
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74163
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59905
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.56
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,16.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.37
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98492
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95007
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98276
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L3 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L3 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L2 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L2 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L1 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L1 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.75
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.75
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-42.56
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79727
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29244
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.73202
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97186
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97266
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95807
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,73.62
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,73.62
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.62
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,71.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,71.75
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.62
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,71.38
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,71.75
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.62
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96481
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96503
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89404
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Current (Min),A,55.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Current (Max),A,55.75
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Current (Max),A,66.38
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,205.12
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,205.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,181.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,181.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.56
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-34.13
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.69
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8605
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.78381
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60095
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.5
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.62
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.5
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.87
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9816
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98044
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98514
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L3 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L3 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L2 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L2 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L1 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L1 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.5
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81216
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31029
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.37871
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97977
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97937
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96869
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,78.62
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,79.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,80.88
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,81.38
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.12
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,81.5
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,82.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.19
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96286
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96796
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91174
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Current (Min),A,57.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Current (Max),A,57.12
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,57.12
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Current (Min),A,67.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,67.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,201.38
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,201.88
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,192.5
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,193.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,153.12
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.31
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-32.31
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.25
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65194
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81384
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67584
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98801
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98956
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L3 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L2 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L2 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.62
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L1 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L1 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-33.69
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.82919
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31063
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.3789
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97354
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98529
