Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95731
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,64.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,86.38
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,86.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,86.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,71.38
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.25
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.56
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94806
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95605
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90961
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Current (Max),A,61.62
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,172.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,172.38
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,187.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,194.62
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,149.25
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.44
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.94
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.31
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64605
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.84228
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71688
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.88
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Current (Min),A,8.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Current (Max),A,8.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99341
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98618
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98453
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L3 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L2 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L2 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L1 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L1 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-34.69
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.62
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81909
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28783
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.35689
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95096
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96719
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97171
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,55.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,65.88
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,86.38
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,87.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.75
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98166
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94116
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87851
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Current (Min),A,81.5
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Current (Max),A,81.62
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,81.62
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Current (Min),A,50.75
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Current (Max),A,50.88
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.88
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,208.88
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,209.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,167.62
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,170.25
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,159.5
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,160.5
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.37
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-35.37
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53915
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.77169
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95532
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-23.69
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.89294
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98871
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96417
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L2 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L2 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L1 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L1 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.31
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.88
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81228
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29207
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38134
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98389
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97653
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97989
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,77.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,86.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.5
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,75.5
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,75.5
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.5
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,108.88
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,109.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,109.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.31
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.56
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92602
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97308
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87671
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Current (Min),A,67.88
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Current (Max),A,68.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,68.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,170.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,179.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,211.12
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,211.5
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,193.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,193.38
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.69
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.25
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55773
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80407
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96139
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Current (Min),A,8.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Current (Max),A,8.88
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96741
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99515
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98309
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L3 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L2 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L2 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L1 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L1 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.06
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.94
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.38
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81482
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30904
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.3959
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97818
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97842
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97848
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,71.62
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,71.88
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,82.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,82.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,82.62
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,93.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,94.38
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94842
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94131
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86856
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Current (Min),A,51.25
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Current (Max),A,51.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
