Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,179.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,179.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,196.12
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,179.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,181.12
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57256
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.76385
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7059
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Current (Max),A,8.25
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.12
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.69
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98422
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99359
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99149
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L3 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L3 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L2 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L2 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L1 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L1 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.12
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.56
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-60.56
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.44
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80966
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.48663
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.3799
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98407
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9855
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97354
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,87.75
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,87.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,87.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,95.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,97.12
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,95.62
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,89.25
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,89.38
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.25
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.44
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97714
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95837
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87036
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Current (Max),A,71.75
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Current (Min),A,59.62
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,218.25
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,218.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,219.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,221.88
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,173.5
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,175.12
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.87
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.94
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8782
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81158
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61669
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98306
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99374
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99142
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L3 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L2 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L2 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L1 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L1 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.69
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.87
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.5
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78827
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.46905
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.37847
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98572
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98715
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98117
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,84.38
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,84.5
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.38
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,107.62
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,108.12
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,107.88
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,105.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,106.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.19
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97409
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95505
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87118
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Current (Max),A,68.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,237.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,237.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,237.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,238.38
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,191.75
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,192.12
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.63
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.44
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88782
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81335
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68707
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.19
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98849
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99286
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99387
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L3 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L3 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L1 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L1 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.88
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.87
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-49.5
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.5
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79663
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.64569
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.36034
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98199
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98355
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97205
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,91.62
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,91.88
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.75
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,100.5
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,100.62
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,100.5
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,93.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,93.62
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.5
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.69
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93106
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97751
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85782
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Current (Max),A,71.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,217.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,217.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,245.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,245.38
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,182.75
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,182.75
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.75
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71926
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95688
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97305
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Current (Min),A,18.5
