Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.94
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.62
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99484
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99429
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99017
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L3 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L3 Current (Max),A,52.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L2 Current (Min),A,67.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L2 Current (Max),A,67.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,67.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L1 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L1 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.75
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.62
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.77591
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31176
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.39425
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97647
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98938
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97623
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,70.75
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,70.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,110.62
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,110.62
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,110.62
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,97.75
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,100.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.25
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96112
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95337
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91098
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Current (Min),A,57.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Current (Max),A,57.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,212.12
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,212.38
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,258.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,258.62
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,210.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,213.5
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63812
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.92136
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94644
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98749
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99173
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98947
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L3 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L3 Current (Max),A,46.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L2 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L2 Current (Max),A,41.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L1 Current (Min),A,54.12
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L1 Current (Max),A,54.38
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-32.81
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.81
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.25
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.83719
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3099
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.39187
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9621
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98379
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97781
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,61.88
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,95.12
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,95.88
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,95.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,95.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,96.25
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.12
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94018
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91708
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88678
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,189.88
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,190.75
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,208.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,209.62
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,203.25
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,203.88
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-20.44
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68222
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.90945
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.80014
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97324
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99512
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99271
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L2 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L1 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L1 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.19
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79165
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28954
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.39739
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97052
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98239
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96973
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,70.12
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,70.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.12
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,97.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,97.5
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,97.38
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,87.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,87.88
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.75
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.44
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95596
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94159
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87649
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Current (Min),A,58.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,58.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Current (Max),A,50.88
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,192.38
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,192.75
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,216.38
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,221.12
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,188.75
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,189.38
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.19
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-24.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.69
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84805
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.87533
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76782
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98776
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99747
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99661
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L3 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L2 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L2 Current (Max),A,65.5
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,63.62
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L1 Current (Min),A,63.62
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L1 Current (Max),A,63.88
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.37
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.06
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.44
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80096
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28795
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.37774
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
