Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98572
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97162
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97739
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,105.25
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,105.38
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,105.38
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,83.25
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,83.25
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.25
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,92.88
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,94.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.25
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94128
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96973
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88867
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Current (Min),A,63.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,63.12
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,231.38
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,231.88
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,233.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,237.62
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,200.62
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,201.75
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-22.25
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.44
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93256
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.89639
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.66784
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95734
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99005
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9859
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L3 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L3 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L2 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L2 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L1 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L1 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.56
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.5
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.31
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7995
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31392
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.39922
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98202
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96793
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98236
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,96.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,97.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,78.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,79.12
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,99.38
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,99.62
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.5
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.06
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.979
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94968
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87295
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Current (Min),A,76.62
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Current (Max),A,76.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,76.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Current (Min),A,51.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Current (Max),A,52.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,248.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,249.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,195.38
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,195.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,176.62
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,176.88
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.44
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.62
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.12
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68054
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.86682
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6347
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9942
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99628
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99203
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L3 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L3 Current (Max),A,50.12
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L2 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L2 Current (Max),A,49.12
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L1 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L1 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.56
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80011
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31212
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71017
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96753
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98172
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97983
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,83.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,83.25
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.12
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,89.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,89.38
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.12
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,94.88
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,95.38
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.12
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94519
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98465
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87018
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Current (Max),A,52.25
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,215.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,216.5
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,220.62
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,220.88
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,191.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,191.38
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.19
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8677
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.83224
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.66455
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,9.87
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99051
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99002
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97333
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L3 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L2 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L2 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L1 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L1 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.06
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.75
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.31
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81372
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29271
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.37865
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96179
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98056
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98636
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,80.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,81.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.75
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,89.25
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,89.75
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,123.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,124.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,124.12
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
