Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96286
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98181
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9267
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Current (Max),A,62.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,62.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Current (Min),A,58.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,58.62
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,227.38
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,227.75
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,218.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,219.12
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,206.25
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,207.25
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.81
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90088
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6925
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.88516
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Current (Min),A,7.62
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Current (Max),A,7.88
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.75
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-22.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95328
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96988
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.90549
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L3 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L3 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L2 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L2 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L1 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L1 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.13
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.75
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.8041
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29076
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.37316
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97916
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9863
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98349
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,91.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,97.62
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,95.75
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,113.62
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,114.5
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,107.88
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,117.75
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.88
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96625
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98785
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93668
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Current (Min),A,61.12
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Current (Max),A,61.75
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,61.5
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Current (Min),A,70.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Current (Max),A,70.62
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,236.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,243.38
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,238.62
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,240.25
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,194.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,203.5
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-38.44
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90365
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95712
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72515
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.75
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9884
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9877
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97876
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L3 Current (Min),A,58.5
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L3 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,59.12
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L2 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L2 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,55.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L1 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L1 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.75
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.12
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81238
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31109
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.40026
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98499
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98624
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97952
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,115.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,115.38
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,115.38
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,127.88
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,128.38
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,128.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,100.12
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,100.38
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93506
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97345
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9675
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Current (Min),A,50.75
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Current (Max),A,56.62
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,56.62
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,264.38
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,265.5
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,265.12
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,265.88
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,218.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,218.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.13
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.06
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71307
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.9505
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68893
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Current (Min),A,17.38
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98682
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99042
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97607
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L3 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L3 Current (Max),A,56.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.75
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L2 Current (Min),A,65.25
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L2 Current (Max),A,65.38
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,65.38
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L1 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L1 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.56
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.06
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71762
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31389
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.4002
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98358
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97491
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98126
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,108.12
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,108.25
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.12
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,89.25
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,90.5
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.88
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,105.62
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,105.62
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.62
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95673
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97186
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9664
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Current (Max),A,52.62
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Current (Min),A,54.38
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Current (Max),A,54.38
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,54.38
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,243.25
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,243.75
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,234.88
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,236.12
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,217.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,217.12
