Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.94
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.94
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69094
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94873
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.69464
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.56
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97406
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97784
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L3 Current (Min),A,58.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L3 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.38
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L2 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L1 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L1 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.37
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.88
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.94
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7792
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29122
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.35891
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98199
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98199
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99261
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,107.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,107.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,107.38
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,102.38
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,102.5
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,102.38
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,146.75
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,147.12
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,146.88
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97024
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98459
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92193
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Current (Min),A,60.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Current (Max),A,60.38
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,60.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Current (Min),A,70.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Current (Max),A,70.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.12
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Current (Min),A,36.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,255.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,256.12
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,243.12
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,243.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,240.38
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,241.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-17.56
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.25
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.70111
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.89621
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6416
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99322
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96573
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97528
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L3 Current (Min),A,74.88
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L3 Current (Max),A,75.38
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,75.12
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L2 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L2 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L1 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L1 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.19
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7995
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29717
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38241
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97952
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99173
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9881
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,96.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,96.62
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,134.38
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,134.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,134.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,127.12
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,127.88
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,127.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96655
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97885
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97406
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Current (Min),A,58.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,58.62
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Current (Min),A,59.25
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Current (Max),A,59.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,59.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,261.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,261.38
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,247.25
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,254.25
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,240.88
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,241.5
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.13
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71023
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.92038
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.86587
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.75
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.44
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99579
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96594
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97922
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L3 Current (Min),A,90.25
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L3 Current (Max),A,92.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,90.88
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L2 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L1 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L1 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.44
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.44
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.69
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80047
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.316
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.377
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98666
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99301
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98535
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,120.62
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,120.75
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,120.62
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,140.88
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,141.25
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,141.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,117.12
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,117.25
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97623
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96548
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Current (Min),A,67.12
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,67.12
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Current (Min),A,77.38
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Current (Max),A,77.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,77.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Current (Max),A,54.38
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,308.75
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,311.12
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.25
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,280.12
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,282.25
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,224.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,235.75
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.87
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.76065
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94803
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7687
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.19
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99451
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96783
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98483
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
