Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L3 Current (Min),A,80.88
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L3 Current (Max),A,81.12
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,81.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L2 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L1 Current (Min),A,54.12
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L1 Current (Max),A,54.62
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.87
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.44
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.5
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7937
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31182
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38036
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98846
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98239
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97995
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,126.62
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,130.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,128.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,108.12
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,108.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,108.12
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,105.88
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,106.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.88
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98025
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99219
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98499
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Current (Min),A,72.62
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,72.88
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Current (Min),A,84.38
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Current (Max),A,84.62
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,84.5
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Current (Min),A,73.62
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Current (Max),A,73.88
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,73.75
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,312.12
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,315.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,259.12
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,259.5
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,249.38
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,249.5
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-35.31
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.13
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-38.5
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.76291
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74206
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.86401
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Current (Min),A,8.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98911
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98282
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98331
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L3 Current (Min),A,57.5
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L3 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.62
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L2 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L1 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L1 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.63
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.69
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.5
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84741
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.2939
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.36226
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98642
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98911
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,109.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,110.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,109.88
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,127.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,127.25
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,127.12
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,135.5
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,136.5
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96155
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98904
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89932
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Current (Min),A,72.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,257.5
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,258.38
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,263.5
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,264.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,228.88
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,235.38
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.31
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91809
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8118
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94144
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98746
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98785
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98987
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L3 Current (Min),A,57.38
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L3 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L2 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L2 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L1 Current (Min),A,59.38
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L1 Current (Max),A,59.75
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.88
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79498
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29259
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.36449
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97464
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9873
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,88.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,88.75
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,106.12
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,106.75
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,106.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,145.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,146.38
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,145.75
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92554
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99124
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93637
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Current (Min),A,80.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Current (Max),A,80.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,80.12
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,236.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,238.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,257.75
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,262.5
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,266.88
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,267.62
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.62
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-26.38
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86267
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.86081
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94293
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98462
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98373
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98508
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L3 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L2 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L2 Current (Max),A,50.88
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L1 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L1 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.37
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.38
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79159
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31371
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.39684
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
