Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98987
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99347
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9938
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,122.62
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,122.75
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,122.75
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,131.88
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,132.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,132.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,180.38
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,180.62
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,180.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92325
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98953
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97296
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Current (Min),A,73.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Current (Max),A,73.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,73.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Current (Max),A,70.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,70.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,254.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,256.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,276.75
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,277.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,325.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,325.25
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.12
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.5
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86975
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.88299
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95608
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.93
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.62
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99377
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98093
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98373
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L3 Current (Min),A,74.25
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L3 Current (Max),A,75.12
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,74.62
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L2 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L2 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L1 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L1 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.75
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.56
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-65.56
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80786
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31389
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.40569
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98886
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99643
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99313
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,113.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,114.12
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,114.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,190.38
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,191.38
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,190.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,179.12
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,180.12
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,179.62
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.38
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87704
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99258
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96664
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Current (Min),A,82.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Current (Max),A,90.25
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,88.62
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Current (Max),A,65.12
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,261.75
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,262.12
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,346.62
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,361.25
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,323.25
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,324.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.9718
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94589
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98224
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98968
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9848
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9902
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L3 Current (Min),A,65.25
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L3 Current (Max),A,66.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L2 Current (Min),A,51.25
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L2 Current (Max),A,52.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L1 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L1 Current (Max),A,64.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.25
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.31
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80276
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29403
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.3641
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99109
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99542
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99261
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,129.62
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,130.12
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,129.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,165.12
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,167.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,165.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,158.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,159.12
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,159.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91287
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99072
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98541
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Current (Min),A,86.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Current (Max),A,87.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,87.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Current (Min),A,91.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Current (Max),A,94.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,91.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,299.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,300.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,329.88
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,331.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,345.38
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,348.75
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.25
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.88
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88995
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.9556
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95483
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.94
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99423
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98593
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9852
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L3 Current (Min),A,80.5
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L3 Current (Max),A,81.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,81.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L2 Current (Min),A,53.88
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L2 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L1 Current (Min),A,55.75
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L1 Current (Max),A,55.88
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.06
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.88
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.5
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7959
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29238
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.35824
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99222
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99176
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99243
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,121.88
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,122.5
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,122.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,120.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,120.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,120.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,161.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,161.62
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,161.5
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94473
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99219
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96219
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Current (Min),A,53.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Current (Max),A,53.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,53.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Current (Min),A,92.62
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Current (Max),A,93.62
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,93.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Current (Min),A,58.75
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Current (Max),A,59.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,58.88
