Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,295.38
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,296.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,292.62
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,293.75
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,297.62
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,298.12
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.961
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93146
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7619
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99255
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98862
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9881
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L3 Current (Min),A,77.88
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L3 Current (Max),A,78.5
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,78.25
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L2 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L2 Current (Max),A,56.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L1 Current (Min),A,63.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L1 Current (Max),A,64.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,63.88
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.69
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.94
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.94
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80951
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29085
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38805
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.12
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99173
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98968
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99368
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,119.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,121.62
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,120.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,118.88
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,122.25
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,121.25
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,166.25
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,167.5
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,167.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9306
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99533
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94693
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,43.62
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Current (Min),A,118.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Current (Max),A,118.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,118.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,298.5
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,300.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.62
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,318.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,321.88
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.88
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,301.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,304.38
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.75
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.87
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8959
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.76312
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93622
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Current (Min),A,8.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Current (Max),A,8.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.12
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.5
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9931
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99338
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98962
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L3 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L3 Current (Max),A,54.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L2 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L2 Current (Max),A,51.5
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L1 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.19
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.56
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80356
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3221
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38079
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99255
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99286
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99399
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,120.38
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,122.5
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,121.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,129.75
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,130.12
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,130.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,170.5
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,170.88
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,170.75
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95483
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99295
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97671
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Current (Min),A,59.62
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Current (Min),A,104.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Current (Max),A,112.12
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,110.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Current (Min),A,77.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Current (Max),A,77.12
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,77.12
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,275.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,277.12
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,304.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,312.75
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,319.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,319.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.25
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.37
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.44
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8457
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71994
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71633
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.62
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.62
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.991
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98645
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.991
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L3 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L3 Current (Max),A,61.75
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.38
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L2 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L2 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L1 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.63
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.44
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.44
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80829
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31798
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.39547
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99182
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99307
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98505
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,123.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,124.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,123.75
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,142.12
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,142.62
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,142.38
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,118.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,119.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.62
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96326
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9827
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93054
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Current (Max),A,54.88
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Current (Min),A,80.75
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Current (Max),A,81.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,80.88
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,277.25
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,277.88
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,295.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,295.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,240.38
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,240.75
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.25
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.9397
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8949
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76022
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
