Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99185
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98602
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98819
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L3 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L3 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L2 Current (Min),A,57.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L2 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,57.25
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L1 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L1 Current (Max),A,64.25
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-30.69
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.06
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.5
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.85788
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.2914
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.35998
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99557
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99408
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98538
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,169.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,169.88
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,169.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,155.5
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,156.25
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,155.88
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,111.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,111.88
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.5
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98849
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.992
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92831
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Current (Min),A,99.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Current (Max),A,99.5
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,99.5
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Current (Min),A,107.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Current (Max),A,108.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,108.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,385.62
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,385.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,342.12
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,342.75
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,228.88
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,231.12
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.94
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-30.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.69
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67898
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81259
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.73861
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Current (Min),A,7.62
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.62
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98654
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97333
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98547
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L3 Current (Min),A,55.25
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L3 Current (Max),A,55.5
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L2 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L2 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L1 Current (Min),A,62.62
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L1 Current (Max),A,62.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.19
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.56
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.31
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81405
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29787
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38048
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99762
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98529
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,217.88
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,217.88
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,217.88
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,125.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,130.62
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,127.88
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,106.88
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,107.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.25
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94647
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9899
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95279
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Current (Min),A,104.12
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Current (Max),A,104.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,104.25
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,355.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,355.88
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.88
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,284.25
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,289.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.75
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,234.5
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,240.38
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94534
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98145
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.06
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98083
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98782
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L3 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L3 Current (Max),A,53.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.12
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L2 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L2 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L1 Current (Min),A,60.38
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L1 Current (Max),A,60.88
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,60.62
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-33.81
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.81
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-65.94
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.82724
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31014
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.40279
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99667
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98376
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98697
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,169.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,172.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,171.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,106.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,107.12
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,106.62
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,113.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,113.62
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,113.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88968
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99078
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97363
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Current (Min),A,113.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Current (Max),A,113.88
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,113.75
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,56.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,310.38
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,313.75
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.38
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,299.5
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,301.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,263.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,264.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.37
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-32.25
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.7203
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.79483
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96588
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Current (Min),A,8.12
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Current (Max),A,8.62
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.31
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98782
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9819
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98755
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L3 Current (Min),A,54.5
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L3 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L2 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L1 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L1 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.12
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-41.69
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.44
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-65.63
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
