Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.74112
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31301
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.41207
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98575
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99542
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9823
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,97.62
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,97.75
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.62
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,162.12
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,162.5
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,162.38
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,111.5
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,112.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.75
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92956
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98218
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98126
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Current (Min),A,84.25
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Current (Max),A,93.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,86.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Current (Min),A,68.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Current (Max),A,68.25
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,68.12
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,224.88
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,225.5
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,306.88
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,316.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,262.75
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,264.25
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-33.44
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.44
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71948
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.78045
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70748
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.88
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Current (Max),A,8.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.62
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98956
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97986
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99008
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L3 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L3 Current (Max),A,62.88
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L2 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L1 Current (Min),A,64.88
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L1 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-41.63
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.69
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.74386
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29516
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.7211
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97967
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98868
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99072
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Current (Min),A,92.88
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Current (Max),A,93.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,93.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Current (Min),A,118.88
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Current (Max),A,119.12
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,119.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Current (Min),A,146.62
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Current (Max),A,146.88
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,146.75
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91138
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98575
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97568
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Current (Min),A,97.12
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Current (Max),A,97.62
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,97.38
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Current (Min),A,62.5
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Current (Max),A,62.75
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,62.62
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,218.38
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,218.38
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,278.75
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,279.25
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,301.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,301.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-35.63
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86838
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.77444
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93469
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.62
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Current (Min),A,11.88
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.44
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.62
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99197
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9852
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98965
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L3 Current (Min),A,65.88
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L3 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L2 Current (Min),A,50.25
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L2 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L1 Current (Min),A,60.75
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L1 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.19
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.25
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80337
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29625
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.385
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97797
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99503
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99457
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Current (Min),A,83.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Current (Max),A,83.25
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Current (Min),A,149.62
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Current (Max),A,153.88
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,151.88
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Current (Min),A,181.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Current (Max),A,181.88
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,181.5
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97034
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98889
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94803
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Current (Min),A,58.75
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Current (Max),A,59.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,58.88
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Current (Min),A,98.5
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Current (Max),A,106.62
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,104.62
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,248.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,248.25
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,319.5
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,325.75
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,302.75
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,303.62
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.06
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.44
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64315
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.7481
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7019
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99127
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98019
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99228
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L3 Current (Min),A,66.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L3 Current (Max),A,66.88
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.5
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L2 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L2 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L1 Current (Min),A,73.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L1 Current (Max),A,74.38
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,74.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.81
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.94
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80084
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29397
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.35784
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96469
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99332
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99216
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Current (Min),A,68.25
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.38
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Current (Min),A,125.62
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Current (Max),A,125.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,125.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Current (Min),A,153.38
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Current (Max),A,155.62
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
