Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.19
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92938
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98001
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93188
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Current (Min),A,74.88
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Current (Max),A,75.62
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,75.25
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,202.75
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,203.12
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,262.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,263.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,273.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,275.62
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63964
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80282
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.75955
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.75
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99319
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97998
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99527
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L3 Current (Min),A,69.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L3 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,69.5
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L2 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L2 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L1 Current (Min),A,73.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L1 Current (Max),A,85.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,82.62
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.88
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.88
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80325
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29177
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38759
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97836
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98669
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98914
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Current (Min),A,81.62
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Current (Max),A,81.75
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.75
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Current (Min),A,85.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Current (Max),A,85.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Current (Min),A,126.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Current (Max),A,127.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,126.5
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93256
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98157
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95065
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Current (Min),A,76.5
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Current (Max),A,76.62
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,76.62
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,218.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,218.75
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,221.88
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,222.38
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,251.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,262.12
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.06
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.5
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90643
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.87085
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70904
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.94
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99057
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93439
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98004
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L3 Current (Min),A,107.62
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L3 Current (Max),A,126.62
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,117.12
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L2 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L1 Current (Min),A,75.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L1 Current (Max),A,86.5
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,81.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-32.37
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.12
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84244
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30465
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.40017
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98947
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9856
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98514
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,104.12
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,104.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,104.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,95.75
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,95.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,95.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,112.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,113.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97107
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95456
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85495
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Current (Min),A,63.12
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,63.12
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,321.62
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,339.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.25
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,207.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,212.62
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,226.75
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,234.38
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-37.69
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-35.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.75
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.73715
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80066
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6716
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.19
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99606
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99231
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99469
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L3 Current (Min),A,96.5
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L3 Current (Max),A,97.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,97.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L2 Current (Min),A,65.75
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L2 Current (Max),A,66.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,66.12
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L1 Current (Min),A,87.62
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L1 Current (Max),A,87.88
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,87.75
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-30.87
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.19
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-69.94
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.85614
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28862
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.33916
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97931
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98593
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98477
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,81.62
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,81.88
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.75
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,97.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,97.75
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,97.5
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,115.75
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,116.12
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92773
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92502
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89651
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,254.62
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,254.62
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,218.12
