Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,226.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,246.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,246.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.37
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91705
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71142
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95383
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.62
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99399
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99518
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L3 Current (Min),A,76.88
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L3 Current (Max),A,77.88
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,77.38
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L2 Current (Min),A,66.5
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L2 Current (Max),A,67.5
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L1 Current (Min),A,96.88
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L1 Current (Max),A,97.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,97.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.37
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-88.81
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80298
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29137
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.02037
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9776
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98044
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97018
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,85.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,86.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.88
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,79.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,79.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,86.25
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,86.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.5
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94595
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94653
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86435
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Current (Min),A,46.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,250.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,250.5
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,210.62
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,211.5
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,219.38
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,219.88
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.44
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.37
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.25
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62158
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71695
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59472
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99414
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98541
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99405
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L3 Current (Min),A,80.62
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L3 Current (Max),A,82.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,81.38
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L2 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L2 Current (Max),A,55.38
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L1 Current (Min),A,85.5
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L1 Current (Max),A,85.62
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,85.5
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-32.75
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.62
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-57.19
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.83896
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28099
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.53774
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98105
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98532
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98712
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,81.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,81.25
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.12
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,92.75
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,92.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,92.75
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,115.25
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,115.62
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,115.38
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92309
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.979
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94852
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Current (Min),A,65.38
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Current (Max),A,65.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,65.62
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,233.12
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,234.38
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,231.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,231.38
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,254.5
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,254.88
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.56
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.31
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.56
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62881
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65341
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94403
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.88
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.19
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99408
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99396
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99457
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L3 Current (Min),A,70.25
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L3 Current (Max),A,71.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,70.5
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L2 Current (Min),A,75.88
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L2 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L1 Current (Min),A,79.25
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L1 Current (Max),A,79.5
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,79.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.31
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.25
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-88.56
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7908
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.26894
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.02296
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98502
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97308
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97253
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,88.75
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,90.62
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.12
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,66.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.5
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,75.62
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,76.25
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.44
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88968
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9537
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85949
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,219.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,220.88
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,203.12
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,203.25
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,189.5
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,190.25
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.56
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87189
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60806
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63378
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99182
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98587
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9892
