Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L3 Current (Min),A,64.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L3 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L2 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L2 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L1 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L1 Current (Max),A,69.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.44
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-90.69
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80206
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39187
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.01048
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98807
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99164
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96619
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,93.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,94.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,93.88
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,111.62
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,113.38
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.88
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,67.5
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,68.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.88
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.94
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.56
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85183
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9237
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8266
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,223.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,223.5
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,223.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,225.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,165.5
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.5
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.5
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.77789
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55795
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.80249
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98968
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97922
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99161
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L3 Current (Min),A,57.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L3 Current (Max),A,59.5
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L2 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L1 Current (Min),A,67.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L1 Current (Max),A,68.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,67.88
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-32.63
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.56
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-90.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.83954
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39388
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.00887
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97113
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97745
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,63.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,63.88
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,72.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,72.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,90.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,92.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.06
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86874
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90805
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84509
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,185.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,187.62
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,170.12
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,188.88
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-32.63
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.19
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.79413
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72775
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98932
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98389
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96603
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98691
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L3 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L3 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.75
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L1 Current (Min),A,67.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L1 Current (Max),A,68.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,67.5
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.5
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.13
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.85284
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.47588
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.01323
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97327
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97757
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98279
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,66.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.88
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,70.88
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,71.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,94.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,94.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.5
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83996
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94708
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82821
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,192.75
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,193.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,179.75
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,180.38
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,210.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,210.62
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.13
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.44
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.31
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.72421
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73266
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.57934
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99017
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99432
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98431
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L3 Current (Min),A,54.12
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L3 Current (Max),A,55.75
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.88
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L2 Current (Min),A,73.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L2 Current (Max),A,73.38
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,73.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L1 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L1 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-78.94
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.85104
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.47198
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.18724
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.31
