Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98193
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97485
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97186
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,73.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,73.75
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,60.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,60.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,71.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,72.75
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.12
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87112
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85696
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86252
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,191.25
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,193.62
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,184.88
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,184.88
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,150.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.5
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-34.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.31
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69824
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.78686
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55114
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98914
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96594
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98401
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L3 Current (Min),A,66.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L3 Current (Max),A,66.62
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L2 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L2 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L1 Current (Min),A,59.25
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L1 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.25
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-42.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-40.5
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96081
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.73779
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.75497
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98712
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94006
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98242
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,83.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,84.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,47.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,92.38
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,92.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.62
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.56
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91116
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97198
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89371
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,229.38
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,233.75
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,182.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,183.62
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,197.5
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,197.88
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.25
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.06
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68383
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94504
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59225
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.94
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.94
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98099
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97079
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L3 Current (Min),A,65.38
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L3 Current (Max),A,65.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,65.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L2 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L2 Current (Max),A,52.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L1 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L1 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.25
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95102
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.93588
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.88928
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Current (Min),A,99.75
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Current (Max),A,100.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,100.12
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Current (Min),A,91.75
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Current (Max),A,92.12
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,91.88
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.75
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99133
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96674
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96304
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,98.12
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,99.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,98.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,70.75
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,72.25
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.69
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89886
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97522
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86319
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,302.12
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,302.75
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.62
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,253.12
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,257.38
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,209.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,210.75
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.38
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.38
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6105
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94388
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56594
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99057
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98444
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98264
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L3 Current (Min),A,63.25
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L3 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.38
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L2 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L2 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L1 Current (Min),A,51.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L1 Current (Max),A,51.12
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.25
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,5.56
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94647
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.94833
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90637
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Current (Min),A,106.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Current (Max),A,107.75
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,107.38
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Current (Min),A,97.62
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Current (Max),A,98.12
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,97.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Current (Min),A,70.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Current (Max),A,71.38
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,71.12
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98431
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95648
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97021
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,92.5
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,93.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.75
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,71.62
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.38
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95102
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96738
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9382
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,51.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Current (Max),A,51.12
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.88
