Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,313.38
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,315.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.12
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,257.75
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,261.75
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,220.88
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,221.5
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.75
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55966
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93091
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65356
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98502
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98126
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96924
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L3 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L3 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L2 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L2 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L1 Current (Min),A,45.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L1 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.94
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,5.06
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9407
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.94818
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90683
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Current (Min),A,107.88
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Current (Max),A,108.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,108.12
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Current (Min),A,99.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Current (Max),A,99.12
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,99.12
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Current (Min),A,75.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Current (Max),A,75.62
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,75.5
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98215
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97806
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96097
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,94.88
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,95.62
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,95.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,77.75
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,78.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.88
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,65.5
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,65.75
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.62
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94107
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95102
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87927
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,287.25
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,288.62
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,272.5
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,275.62
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,203.38
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,208.38
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-25.44
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.94
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.98413
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.85904
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72122
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Current (Min),A,58.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Current (Max),A,58.25
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.31
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99393
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97671
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97989
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L3 Current (Min),A,82.38
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L3 Current (Max),A,82.75
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,82.62
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L2 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L2 Current (Max),A,51.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.88
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L1 Current (Min),A,53.88
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L1 Current (Max),A,54.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.88
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.25
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.63
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95999
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97351
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95792
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Current (Min),A,150.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Current (Max),A,150.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,150.38
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Current (Min),A,150.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Current (Max),A,150.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,150.12
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Current (Min),A,116.75
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Current (Max),A,117.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,117.12
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98697
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94397
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94974
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,97.25
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,97.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.38
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,60.25
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.88
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.88
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98257
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92563
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.78869
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Current (Min),A,61.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Current (Max),A,61.88
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,61.75
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,441.25
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,442.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.62
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,286.38
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,287.75
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.62
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,244.88
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,246.38
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.31
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90137
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.5628
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93286
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98691
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98196
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9808
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L3 Current (Min),A,57.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L3 Current (Max),A,57.12
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L2 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L2 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L1 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L1 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.88
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,4.44
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,6.87
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97531
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98224
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Current (Min),A,174.75
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Current (Max),A,175.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,174.88
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Current (Min),A,173.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Current (Max),A,173.75
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,173.38
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Current (Min),A,139.12
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Current (Max),A,139.25
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,139.12
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97278
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98065
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95517
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,60.75
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,74.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,74.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,63.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,64.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.75
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95685
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96338
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82071
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Current (Min),A,54.38
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Current (Max),A,54.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,347.12
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,348.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,348.75
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,349.25
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,273.62
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,274.62
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.75
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68362
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97324
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97842
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
