Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Current (Min),A,17.38
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98459
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9678
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97156
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L3 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L3 Current (Max),A,62.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L2 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L2 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L1 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L1 Current (Max),A,47.12
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.88
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9787
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.9791
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97211
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Current (Min),A,170.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Current (Max),A,170.62
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,170.25
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Current (Min),A,148.75
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Current (Max),A,149.25
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,149.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Current (Min),A,124.88
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Current (Max),A,125.38
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,125.12
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95972
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97839
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98819
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,61.12
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.12
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,63.62
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,64.5
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,126.25
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,127.38
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,126.88
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95575
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93341
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87082
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,335.75
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,336.38
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,300.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,300.25
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,333.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,343.75
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.62
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.06
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-19.81
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93774
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.91055
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97015
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.38
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98813
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97647
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98325
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L3 Current (Min),A,58.38
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L3 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.5
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L2 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L2 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L1 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L1 Current (Max),A,54.25
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94919
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.94989
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.91199
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Current (Min),A,99.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Current (Max),A,102.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,100.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Current (Min),A,97.38
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Current (Max),A,97.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,97.62
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Current (Max),A,69.62
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,69.5
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98495
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93683
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99265
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,100.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,100.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,100.25
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,43.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,134.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,136.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,135.38
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.978
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93985
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93979
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Current (Min),A,47.25
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,324.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,327.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,227.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,230.12
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,301.62
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,307.88
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64971
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.91009
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93298
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Current (Max),A,11.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.94
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.75
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98083
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97113
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98477
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L3 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L3 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L2 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L2 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L1 Current (Min),A,56.25
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L1 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,56.62
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.13
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,2.56
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96139
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96741
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93411
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Current (Min),A,125.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Current (Max),A,125.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,125.25
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Current (Min),A,119.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Current (Max),A,120.12
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,119.75
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Current (Min),A,81.75
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Current (Max),A,82.12
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,81.88
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98911
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92761
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98517
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,96.62
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,97.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.88
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,99.62
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,100.88
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.25
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97046
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93768
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92218
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Current (Min),A,47.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Current (Max),A,47.25
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,312.88
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,315.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.25
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,246.25
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,246.62
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,272.5
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,273.75
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.38
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.44
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.5
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56143
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58474
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55273
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.31
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97546
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97607
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9671
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L3 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L3 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L2 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L2 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L1 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L1 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.5
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
