Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95901
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96429
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93375
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Current (Min),A,122.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Current (Max),A,123.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,122.75
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Current (Min),A,115.12
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Current (Max),A,115.38
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,115.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Current (Min),A,81.5
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Current (Max),A,81.75
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,81.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98721
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95297
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96353
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,103.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,103.12
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,103.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,71.38
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,72.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93661
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9602
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92453
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Current (Min),A,49.5
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,301.12
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,302.12
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.88
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,252.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,253.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,218.5
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,219.25
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.31
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.19
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-28.38
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51037
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63238
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.84994
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Current (Min),A,7.5
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Current (Max),A,7.62
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.5
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.06
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.06
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.38
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98639
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97488
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97943
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L3 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L3 Current (Max),A,50.88
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L2 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L1 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L1 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.81
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95404
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96741
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94079
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Current (Min),A,115.38
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Current (Max),A,115.62
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,115.62
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Current (Min),A,119.25
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Current (Max),A,119.5
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,119.38
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Current (Min),A,86.88
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Current (Max),A,87.38
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,87.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97379
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96506
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98254
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,74.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,48.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,98.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,99.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.88
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95666
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89126
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82361
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,277.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,278.5
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,236.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,252.5
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,253.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.94
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.12
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51739
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55102
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63735
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98514
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98285
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9805
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L3 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L3 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L2 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L2 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,52.25
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L1 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.31
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,2.56
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,6.31
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95962
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96133
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93329
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Current (Min),A,121.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Current (Max),A,122.25
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,121.88
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Current (Min),A,111.38
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Current (Max),A,111.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,111.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Current (Min),A,82.88
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Current (Max),A,83.25
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,83.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9491
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98715
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95541
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,58.38
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,58.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.38
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,68.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.12
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,63.38
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,72.88
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.88
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.81
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88321
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88821
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87164
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,253.38
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,253.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,259.5
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,260.25
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,216.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,225.25
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.31
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47314
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94949
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68072
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.38
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9693
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97763
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97986
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L3 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L2 Current (Min),A,45.88
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L2 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L1 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L1 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92557
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.92798
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.89416
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Current (Min),A,79.25
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Current (Max),A,79.5
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,79.38
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Current (Min),A,82.62
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Current (Max),A,82.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,82.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96558
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96561
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94775
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,68.5
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,57.12
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,58.12
