Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.62
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.62
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.25
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90008
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95795
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89474
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Current (Min),A,44.5
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,212.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,214.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,231.38
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,233.5
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,188.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,190.75
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.63
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.44
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.4764
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65988
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54491
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96551
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98209
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97488
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L2 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L2 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L1 Current (Min),A,48.5
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.44
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,1.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9407
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.92184
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.87234
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Current (Min),A,87.62
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Current (Max),A,89.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,88.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Current (Min),A,80.38
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Current (Max),A,80.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,80.5
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Current (Min),A,58.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Current (Max),A,59.25
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.12
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.44
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96826
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98807
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98718
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Current (Min),A,71.12
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Current (Max),A,77.62
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.38
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Current (Min),A,70.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Current (Min),A,112.38
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Current (Max),A,112.5
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.38
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94577
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92157
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Current (Min),A,57.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Current (Max),A,58.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,58.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,250.25
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,253.62
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,240.38
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,241.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,244.75
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,245.88
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.56
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.56
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52502
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.99008
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5519
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.81
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93915
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97043
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96481
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L2 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L1 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,0.88
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.31
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92709
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.93747
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.89215
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Current (Min),A,86.62
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Current (Max),A,99.38
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,89.88
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Current (Min),A,85.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Current (Max),A,85.25
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,85.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Current (Min),A,66.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Current (Max),A,71.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,68.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97302
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98117
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98239
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Current (Min),A,78.88
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Current (Max),A,79.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.88
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Current (Min),A,74.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Current (Max),A,74.88
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.75
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Current (Min),A,105.62
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Current (Max),A,107.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93231
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9772
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95996
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Current (Min),A,53.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Current (Max),A,53.25
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.25
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,230.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,243.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,271.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,275.62
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,241.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,244.5
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.31
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84344
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.92145
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.92352
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,12.75
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,11.56
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,10.69
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92819
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95679
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95474
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L3 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L3 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L2 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L1 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L1 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.19
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,1.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,7.44
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93472
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95001
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93646
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Current (Min),A,92.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Current (Max),A,97.88
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,93.88
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Current (Min),A,94.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Current (Max),A,95.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,94.38
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Current (Min),A,86.62
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Current (Max),A,87.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,86.75
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98422
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95474
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Current (Min),A,72.62
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Current (Max),A,73.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.75
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Current (Min),A,64.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Current (Max),A,64.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Current (Min),A,66.88
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Current (Max),A,67.5
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93332
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98367
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93295
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,232.38
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,238.12
