Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,254.12
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,257.75
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,224.75
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,225.62
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.94
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52764
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.98334
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9299
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9751
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96524
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97427
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L3 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L2 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L2 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L1 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L1 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.81
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.44
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95828
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96155
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95029
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Current (Min),A,137.25
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Current (Max),A,143.5
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,142.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Current (Min),A,117.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Current (Max),A,120.5
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,119.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Current (Min),A,103.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Current (Max),A,107.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,106.12
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95129
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96667
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9696
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Current (Max),A,61.62
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.5
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Current (Min),A,80.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Current (Max),A,81.12
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94507
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97971
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95908
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,273.5
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,279.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,265.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,268.62
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,263.38
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,267.75
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.44
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.5
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.88
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.78906
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53945
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54784
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.89316
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97867
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97839
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L3 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L3 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L2 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L1 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L1 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,16.81
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,13.5
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,16.19
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94311
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95172
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9379
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Current (Min),A,162.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Current (Max),A,163.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,162.88
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Current (Min),A,142.5
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Current (Max),A,142.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,142.62
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Current (Min),A,126.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Current (Max),A,126.25
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,126.12
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98025
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97003
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98578
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Current (Min),A,83.25
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Current (Max),A,83.5
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.38
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Current (Max),A,62.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Current (Min),A,90.38
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,91.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90426
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97198
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96753
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Current (Max),A,46.62
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,296.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,296.5
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,285.5
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,286.38
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,293.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,294.75
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.31
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.62
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.62
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55584
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.59194
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62554
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Current (Max),A,11.62
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.88
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.44
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95605
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97739
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L3 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L2 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L2 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L1 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L1 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.69
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.37
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95163
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96576
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96838
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Current (Min),A,154.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Current (Max),A,162.5
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,158.62
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Current (Min),A,140.88
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Current (Max),A,142.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,141.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Current (Min),A,148.88
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Current (Max),A,153.5
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,151.12
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96286
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99045
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97006
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,64.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,64.12
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,84.62
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,84.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.62
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,75.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,75.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97742
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94797
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93616
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Current (Min),A,70.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Current (Max),A,70.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,70.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,315.25
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,322.38
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,301.25
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,301.75
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,290.12
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,296.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.69
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.94
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.54693
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57714
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64858
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.25
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.93
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.37
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96063
