Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97382
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97369
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L2 Current (Min),A,48.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L2 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L1 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L1 Current (Max),A,54.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,16.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,12.25
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,15.19
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93866
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95819
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94757
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Current (Min),A,151.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Current (Max),A,158.62
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,157.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Current (Min),A,153.38
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Current (Max),A,154.38
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,154.12
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Current (Min),A,153.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Current (Max),A,153.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,153.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96509
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99268
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98538
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,92.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,92.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,92.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,106.25
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,106.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.38
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92386
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93945
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95544
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Current (Min),A,46.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,282.62
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,288.75
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,326.38
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,327.5
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.12
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,352.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,353.88
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.62
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.32
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.69
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.63
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59158
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58093
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63415
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.44
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95813
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97201
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97855
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L3 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L3 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L2 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L1 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L1 Current (Max),A,47.62
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,16.87
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,13.94
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,15.25
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,18.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,16.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,17.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9173
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.93408
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92456
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Current (Min),A,196.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Current (Max),A,216.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,206.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Current (Min),A,197.88
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Current (Max),A,218.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,207.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Current (Min),A,193.38
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Current (Max),A,211.62
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,202.25
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98367
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98483
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96915
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,88.25
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,88.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.38
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,87.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,87.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,87.38
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,68.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.62
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95947
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90127
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96924
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,360.62
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,379.25
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,340.88
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,361.25
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,338.75
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,359.25
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.62
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.31
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64611
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60372
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.88119
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Current (Min),A,8.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Current (Max),A,8.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.81
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.5
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95773
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96884
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98257
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L3 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L3 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L2 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L2 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L1 Current (Min),A,50.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L1 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.19
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.31
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.37
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96689
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97717
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96933
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Current (Min),A,244.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Current (Max),A,265.62
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,254.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Current (Min),A,252.62
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Current (Max),A,274.25
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,263.38
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Current (Min),A,229.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Current (Max),A,250.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,240.38
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98016
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97501
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94958
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,88.62
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,88.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,61.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,61.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92129
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91598
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Current (Min),A,59.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Current (Max),A,59.12
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,59.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,399.62
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,421.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.25
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,380.38
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,401.62
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,393.12
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,414.12
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.62
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.75
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.93
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63693
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63156
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.48595
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.81
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95749
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97852
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98395
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L3 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L3 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L2 Current (Min),A,49.5
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L2 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L1 Current (Min),A,54.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L1 Current (Max),A,54.25
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,13.06
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,10.44
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.5
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96359
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97253
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9653
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Current (Min),A,229.62
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Current (Max),A,233.38
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,231.25
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Current (Min),A,222.62
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Current (Max),A,225.25
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,223.88
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Current (Min),A,217.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Current (Max),A,221.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,219.5
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.82
