Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96503
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98734
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9693
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,67.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,67.62
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.38
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,66.75
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,67.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,75.5
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,76.62
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9443
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96225
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98096
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Current (Min),A,44.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Current (Min),A,62.88
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,62.88
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,368.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,372.75
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,386.75
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,389.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,402.75
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,407.5
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.12
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.38
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.94
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.06
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62145
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.5722
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.50835
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94919
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96982
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97275
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L3 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L2 Current (Max),A,36.5
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L1 Current (Min),A,45.5
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L1 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.56
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,12.5
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,14.56
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96155
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96854
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96072
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Current (Min),A,233.38
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Current (Max),A,253.5
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,244.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Current (Min),A,222.62
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Current (Max),A,244.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,233.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Current (Min),A,209.25
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Current (Max),A,225.62
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,218.5
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98151
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96558
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93881
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,76.88
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,77.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,47.62
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,57.5
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,58.38
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90112
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92804
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98227
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Current (Min),A,60.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Current (Max),A,60.25
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,367.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,388.38
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.88
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,332.62
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,355.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,363.88
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,380.75
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.12
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.12
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.94
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85574
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.75546
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51382
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.961
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9787
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97021
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L3 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L2 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L2 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L1 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L1 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.81
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,10.81
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.37
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96548
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97147
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9664
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Current (Min),A,231.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Current (Max),A,246.25
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,237.12
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Current (Min),A,218.12
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Current (Max),A,233.5
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,223.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Current (Min),A,210.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Current (Max),A,222.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,215.12
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97943
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97662
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95145
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,74.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,74.38
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.25
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,56.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,63.5
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,64.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.25
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.19
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79648
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9183
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98007
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Current (Min),A,63.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,364.12
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,379.25
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.12
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,343.25
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,358.5
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,371.12
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,385.38
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-48.31
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,0.75
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62078
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.85071
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64669
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.56
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97345
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9715
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9646
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L3 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L2 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L1 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L1 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.31
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,12.75
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,14.69
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9621
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96719
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95874
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Current (Min),A,243.75
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Current (Max),A,254.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,249.38
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Current (Min),A,230.5
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Current (Max),A,240.5
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,235.5
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Current (Min),A,212.75
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Current (Max),A,222.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,217.75
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99301
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96863
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95013
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,114.5
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,114.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,114.5
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,60.25
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.13
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85754
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.78399
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96326
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Current (Min),A,23.62
