Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Current (Max),A,47.38
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,421.62
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,433.25
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,339.38
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,349.25
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,351.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,362.88
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.38
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-48.62
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.81
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59631
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.59347
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71438
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.94
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9671
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98059
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96222
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L3 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L2 Current (Min),A,47.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L2 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L1 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L1 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.63
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,10.63
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96722
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97321
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96481
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Current (Min),A,245.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Current (Max),A,250.88
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,248.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Current (Min),A,234.62
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Current (Max),A,237.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,236.38
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Current (Min),A,210.25
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Current (Max),A,215.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,212.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99222
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93079
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95654
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,129.38
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,130.12
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,129.88
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,63.25
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,63.88
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.94
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97201
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83252
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98279
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Current (Max),A,54.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Current (Min),A,73.88
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Current (Max),A,74.25
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,74.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,464.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,471.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.25
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,335.88
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,341.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,374.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,381.38
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.75
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.06
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-19.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53283
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.85275
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59597
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9534
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98737
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96756
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L3 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L3 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L2 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L2 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L1 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.44
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,12.19
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,14.81
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,16.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96298
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97183
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96146
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Current (Min),A,253.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Current (Max),A,272.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,261.12
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Current (Min),A,260.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Current (Max),A,280.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,268.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Current (Min),A,222.12
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Current (Max),A,241.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,230.62
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99384
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83258
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95138
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,146.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,146.5
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,146.38
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,57.25
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96243
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97467
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95492
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Current (Max),A,54.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,53.12
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Current (Min),A,61.62
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,62.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,474.5
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,492.62
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,388.38
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,408.75
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,353.5
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,371.88
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.31
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.94
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93548
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57668
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5697
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.25
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.06
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95093
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97504
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97827
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L3 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L3 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L2 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L2 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L1 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L1 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.81
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.5
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.87
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,15.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96783
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97217
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96661
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Current (Min),A,273.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Current (Max),A,290.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,284.38
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Current (Min),A,262.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Current (Max),A,272.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,268.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Current (Min),A,244.25
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Current (Max),A,253.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,249.62
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.19
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99097
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9035
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97333
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,116.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,116.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,116.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,86.12
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,86.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.38
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.56
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85296
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98114
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95178
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Current (Min),A,81.5
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Current (Max),A,81.5
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,81.5
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,459.62
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,477.12
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,415.88
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,425.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.75
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,405.12
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,415.12
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.62
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.56
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.37
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86001
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.89722
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64862
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
