Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.5
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.19
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.94
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97226
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96597
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98575
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L3 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L2 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L1 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L1 Current (Max),A,54.25
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,13.63
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.06
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96509
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97485
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9675
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Current (Min),A,237.38
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Current (Max),A,242.12
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,239.25
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Current (Min),A,248.5
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Current (Max),A,253.5
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,251.25
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Current (Min),A,223.62
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Current (Max),A,229.12
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,225.88
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99014
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94943
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95248
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,101.62
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,105.62
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,104.38
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,61.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,62.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92377
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93982
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89728
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,423.12
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,432.12
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.88
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,377.88
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,382.88
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,358.25
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,363.75
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-62.31
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89191
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80273
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.43307
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Current (Max),A,8.25
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.12
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.5
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98459
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97192
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99161
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L3 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L3 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L2 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L2 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L1 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L1 Current (Max),A,68.38
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.12
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,13.44
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.56
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.06
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96271
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.9776
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96472
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Current (Min),A,230.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Current (Max),A,233.38
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,232.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Current (Min),A,256.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Current (Max),A,259.12
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,258.38
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Current (Min),A,229.5
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Current (Max),A,231.25
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,230.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9779
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97043
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96881
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,84.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,84.88
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,63.38
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,64.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.5
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,76.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97156
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95871
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94736
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Current (Min),A,64.25
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,64.38
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Current (Max),A,54.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,437.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,439.5
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,409.88
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,411.88
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.25
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,400.75
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,402.62
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.88
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-58.94
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64785
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.88925
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.45943
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.69
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.19
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96469
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95084
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98901
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L3 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L3 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L2 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L2 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L1 Current (Min),A,56.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L1 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,56.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.56
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.63
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.06
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97739
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98599
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97601
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Current (Min),A,205.25
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Current (Max),A,206.25
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,205.75
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Current (Min),A,199.88
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Current (Max),A,201.12
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,200.38
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Current (Min),A,194.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Current (Max),A,195.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,195.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9892
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98129
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95349
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,96.38
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,96.75
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,78.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,79.12
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.25
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.19
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97537
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87454
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91257
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Current (Max),A,73.75
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,71.38
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,401.88
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,408.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.12
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,334.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,335.5
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,333.88
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,335.12
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.12
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.82
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83514
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.89953
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54131
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99017
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98929
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99207
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L3 Current (Min),A,51.75
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L3 Current (Max),A,52.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.88
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L2 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L2 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.25
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L1 Current (Min),A,65.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L1 Current (Max),A,65.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,65.5
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,13.31
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
