Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97037
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.99078
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97247
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Current (Min),A,106.75
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Current (Max),A,110.5
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,108.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Current (Min),A,108.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Current (Max),A,112.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,110.5
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Current (Min),A,102.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Current (Max),A,105.75
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,103.88
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97189
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98868
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95373
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,66.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,94.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,94.5
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,57.88
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,58.25
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.19
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98749
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97516
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94281
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Current (Min),A,92.5
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Current (Max),A,92.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,92.5
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,327.5
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,331.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,301.25
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,306.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.62
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,250.88
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,253.88
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.44
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.82858
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.85956
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60974
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98413
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97971
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99194
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L3 Current (Min),A,45.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L3 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L1 Current (Min),A,66.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L1 Current (Max),A,66.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,19.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,13.31
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,16.63
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94266
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.9715
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95578
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Current (Min),A,160.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Current (Max),A,161.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,160.5
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Current (Min),A,167.62
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Current (Max),A,168.88
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,168.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Current (Min),A,150.88
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Current (Max),A,151.88
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,151.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98941
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94739
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96893
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,98.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,98.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,98.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,73.75
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,74.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.81
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89761
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99274
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92554
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Current (Min),A,71.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Current (Max),A,71.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,71.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,342.75
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,344.38
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,317.88
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,319.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,313.25
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,314.75
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.5
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84814
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.79959
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97137
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97739
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98224
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99332
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L3 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L2 Current (Min),A,45.5
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L2 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L1 Current (Min),A,80.88
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L1 Current (Max),A,81.12
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,81.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.37
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.19
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.75
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97525
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98202
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97122
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Current (Min),A,183.88
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Current (Max),A,198.12
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,194.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Current (Min),A,180.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Current (Max),A,197.75
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,192.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Current (Min),A,141.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Current (Max),A,156.75
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,151.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98734
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92667
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98282
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,98.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,102.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,100.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,89.38
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,91.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.75
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.81
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96512
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87475
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93814
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Current (Max),A,62.62
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,62.12
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,393.62
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,411.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.62
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,287.38
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,303.88
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.12
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,349.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,363.12
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.25
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87503
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.96857
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96417
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-17.81
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97037
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93808
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98358
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L3 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L3 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L2 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L2 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L1 Current (Min),A,53.75
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L1 Current (Max),A,55.12
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,13.31
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.87
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97003
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98196
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97043
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Current (Min),A,202.38
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Current (Max),A,203.12
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,202.75
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Current (Min),A,197.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Current (Max),A,197.88
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,197.75
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Current (Min),A,164.75
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Current (Max),A,170.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,168.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99286
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93079
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98312
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,119.88
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,120.25
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,120.12
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.38
