Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,91.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,93.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.12
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92572
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95657
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97552
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Current (Max),A,45.75
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.62
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Current (Min),A,53.88
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,412.12
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,412.62
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.38
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,310.25
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,310.88
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,372.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,377.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.12
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.88
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85791
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97211
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5743
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98859
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9808
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98624
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L3 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L3 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L2 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L2 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L1 Current (Min),A,63.88
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L1 Current (Max),A,68.62
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.62
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97211
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97794
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96945
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Current (Min),A,192.12
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Current (Max),A,208.88
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,199.25
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Current (Min),A,176.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Current (Max),A,195.25
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,184.25
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Current (Min),A,156.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Current (Max),A,174.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,163.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99393
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96753
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9682
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,130.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,130.25
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,130.12
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,59.62
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.88
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,74.5
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,75.5
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89886
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92523
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97623
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Current (Min),A,59.88
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,60.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,420.88
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,441.38
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.25
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,324.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,347.75
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,350.12
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,372.5
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.25
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.75
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94434
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71148
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55956
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.31
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99261
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98221
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99182
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L3 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L3 Current (Max),A,63.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.25
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L2 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L1 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L1 Current (Max),A,65.25
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,65.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.25
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,12.06
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,16.63
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96805
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97888
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96591
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Current (Min),A,156.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Current (Max),A,177.75
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,172.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Current (Min),A,144.5
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Current (Max),A,168.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,162.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Current (Min),A,123.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Current (Max),A,145.75
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,140.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98752
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96176
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98123
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,86.88
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,94.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.75
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,54.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.5
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,85.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,86.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.88
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90811
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94113
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93927
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,369.5
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,384.12
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.38
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,287.25
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,310.88
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.88
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,303.5
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,325.5
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-19.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91891
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65573
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54354
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99258
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98206
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99255
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L3 Current (Min),A,62.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L3 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L1 Current (Min),A,67.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L1 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,67.38
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.81
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.94
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97769
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98483
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97824
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Current (Min),A,196.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Current (Max),A,196.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,196.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Current (Min),A,188.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Current (Max),A,188.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,188.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Current (Min),A,167.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Current (Max),A,167.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,167.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.5
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99518
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97183
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98035
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,127.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,127.38
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,127.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,60.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,60.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,93.62
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,94.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.88
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97549
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96216
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96136
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Current (Min),A,72.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Current (Max),A,72.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,72.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,115.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
