Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,474.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,474.38
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,335.12
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,335.38
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,363.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,363.5
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.25
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.88
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-28.44
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.81
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8276
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.84433
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60397
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99249
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98538
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99222
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L3 Current (Min),A,63.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L3 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L2 Current (Min),A,43.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L2 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L1 Current (Min),A,65.75
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L1 Current (Max),A,66.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,65.75
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.31
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,12.87
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,16.81
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95502
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96246
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94507
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Current (Min),A,185.75
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Current (Max),A,192.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,189.62
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Current (Min),A,168.75
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Current (Max),A,169.38
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,169.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Current (Min),A,153.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Current (Max),A,153.62
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,153.38
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99042
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96835
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98364
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,88.62
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,88.75
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.62
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,60.75
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,103.75
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,105.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,104.38
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.06
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85644
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90414
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86841
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,371.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,377.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,305.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,306.12
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.75
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,337.5
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,339.38
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.38
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.38
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5989
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95319
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56439
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.06
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99384
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97937
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99338
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L3 Current (Min),A,78.25
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L3 Current (Max),A,79.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,78.75
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L2 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L2 Current (Max),A,55.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,55.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L1 Current (Min),A,81.88
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L1 Current (Max),A,82.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,82.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,16.37
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.81
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,16.13
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95102
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97305
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94961
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Current (Min),A,153.5
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Current (Max),A,173.38
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,159.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Current (Min),A,160.88
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Current (Max),A,181.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,166.25
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Current (Min),A,137.75
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Current (Max),A,156.38
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,142.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98984
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95892
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97699
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,81.88
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,86.75
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.88
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,86.5
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,95.5
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94031
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91528
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88623
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,355.5
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,378.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,309.88
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,323.75
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.12
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,325.38
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,340.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.62
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.06
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90417
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80877
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61855
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.75
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.69
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99246
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98672
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99237
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L3 Current (Min),A,62.25
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L3 Current (Max),A,66.62
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L2 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L2 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L1 Current (Min),A,63.5
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L1 Current (Max),A,68.12
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,65.38
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,18.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,13.19
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,16.44
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95145
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97479
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95883
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Current (Min),A,148.38
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Current (Max),A,152.25
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,149.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Current (Min),A,146.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Current (Max),A,153.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,150.5
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Current (Min),A,139.12
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Current (Max),A,142.12
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,139.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98782
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99341
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96591
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,75.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,76.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,112.62
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,113.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.75
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,76.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.25
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9266
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91263
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82217
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Current (Max),A,45.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,340.25
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,349.25
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,339.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,344.75
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,292.38
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,297.25
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8284
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58022
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97205
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.06
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
