Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98846
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98392
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98843
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L3 Current (Min),A,55.25
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L3 Current (Max),A,55.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L2 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L2 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L1 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L1 Current (Max),A,57.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.87
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.06
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.31
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97009
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97964
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96899
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Current (Min),A,188.12
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Current (Max),A,192.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,189.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Current (Min),A,194.62
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Current (Max),A,195.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,194.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Current (Min),A,176.12
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Current (Max),A,191.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,184.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98267
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98495
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97076
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,78.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,80.12
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,76.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,85.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.44
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.87
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86227
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9191
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85876
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,346.38
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,350.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,352.38
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,352.88
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.62
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,344.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,352.5
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.12
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-35.75
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.31
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-32.93
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.77331
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69567
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.763
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.19
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9863
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96829
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98843
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L3 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L3 Current (Max),A,56.12
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L2 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L1 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.69
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.56
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.63
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98206
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98715
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.979
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Current (Min),A,206.75
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Current (Max),A,212.5
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,209.62
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Current (Min),A,198.38
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Current (Max),A,199.38
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,198.88
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Current (Min),A,184.12
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Current (Max),A,185.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,184.5
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98447
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98776
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97403
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,82.25
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,82.38
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.38
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,94.75
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,94.75
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.75
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,84.12
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,84.5
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.25
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.31
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90231
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95737
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84939
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Current (Max),A,47.25
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.12
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,389.38
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,394.62
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,375.25
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,376.5
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.88
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,350.12
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,351.25
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.62
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.94
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68875
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62811
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.86917
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.5
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98859
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93896
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97943
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L3 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L3 Current (Max),A,61.62
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.12
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L2 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L2 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L1 Current (Min),A,53.25
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L1 Current (Max),A,53.38
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.25
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.69
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,8.56
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97882
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.983
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.979
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Current (Min),A,243.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Current (Max),A,245.5
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,244.25
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Current (Min),A,231.5
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Current (Max),A,232.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,232.12
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Current (Min),A,236.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Current (Max),A,237.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,236.38
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95227
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98468
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99243
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,58.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.38
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,93.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,94.38
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.12
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,142.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,143.12
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,143.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.31
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90909
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95752
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8988
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,400.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,402.75
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,393.25
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,394.62
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.12
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,459.62
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,461.88
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.25
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.69
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.81
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84057
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53545
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6072
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.5
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,11.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.12
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98953
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94543
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98804
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L3 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L3 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L2 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L2 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L1 Current (Min),A,53.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L1 Current (Max),A,54.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.06
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.43
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.06
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98013
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98306
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97986
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Current (Min),A,239.5
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Current (Max),A,241.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,239.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Current (Min),A,220.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Current (Max),A,221.38
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,220.25
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Current (Min),A,214.38
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Current (Max),A,215.62
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,214.62
