Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99133
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97708
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,105.62
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,105.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,105.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,71.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,77.62
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.62
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96097
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98456
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92755
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Current (Min),A,53.38
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,53.5
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Current (Min),A,69.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Current (Max),A,69.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,69.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,460.25
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,462.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.38
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,385.75
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,386.88
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,372.38
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,373.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.62
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.19
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.56
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89938
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6368
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56927
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99463
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99152
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99142
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L3 Current (Min),A,73.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L3 Current (Max),A,74.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,74.38
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L2 Current (Min),A,59.38
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L2 Current (Max),A,60.62
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,60.25
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L1 Current (Min),A,72.38
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L1 Current (Max),A,72.88
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,72.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.94
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.69
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96542
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97366
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96463
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Current (Min),A,204.25
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Current (Max),A,205.25
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,205.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Current (Min),A,201.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Current (Max),A,202.38
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,202.12
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Current (Min),A,185.88
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Current (Max),A,186.5
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,186.38
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99185
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97977
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95831
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,115.25
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,115.5
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,115.38
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,74.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,74.38
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.25
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94772
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96747
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98206
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Current (Max),A,49.12
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Current (Min),A,56.5
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.5
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Current (Min),A,61.62
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Current (Max),A,61.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,61.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,458.25
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,459.88
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.38
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,388.5
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,390.62
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,378.5
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,380.12
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.75
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.94
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89865
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.7113
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56069
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.81
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.31
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98068
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98746
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L3 Current (Min),A,68.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L3 Current (Max),A,68.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L2 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L2 Current (Max),A,51.12
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.88
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L1 Current (Min),A,65.62
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L1 Current (Max),A,66.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.69
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,5.56
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,8.75
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97385
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97382
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97037
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Current (Min),A,186.88
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Current (Max),A,193.12
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,189.5
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Current (Min),A,163.62
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Current (Max),A,164.12
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,163.88
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Current (Min),A,163.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Current (Max),A,163.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,163.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9899
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98511
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9527
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,94.12
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,94.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,94.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,80.62
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,81.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.75
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,61.5
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90793
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97241
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98984
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Current (Min),A,58.88
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Current (Max),A,59.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,59.12
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Current (Min),A,71.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,400.75
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,407.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,351.88
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,353.12
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.62
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,357.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,359.38
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.25
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.06
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95612
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62802
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.69921
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.37
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99304
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97256
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98795
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L3 Current (Min),A,82.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L3 Current (Max),A,84.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,83.25
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L2 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L2 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L1 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L1 Current (Max),A,70.25
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97342
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95303
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96869
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Current (Min),A,124.5
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Current (Max),A,130.5
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,128.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Current (Min),A,113.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Current (Max),A,113.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,113.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Current (Min),A,114.75
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Current (Max),A,114.88
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,114.75
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96353
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98471
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98608
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,52.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,82.88
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,83.25
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,99.38
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,103.5
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.44
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96597
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95605
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.923
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Current (Min),A,62.88
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Current (Max),A,63.0
