Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,349.5
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,354.38
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,291.75
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,293.38
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,307.62
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,314.25
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.88
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.06
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67153
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6459
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.90802
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.69
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99326
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98743
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98862
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L3 Current (Min),A,76.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L3 Current (Max),A,79.88
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,78.88
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L2 Current (Min),A,55.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L2 Current (Max),A,58.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L1 Current (Min),A,63.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L1 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,65.5
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9761
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96365
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96683
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Current (Min),A,137.25
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Current (Max),A,137.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,137.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Current (Min),A,119.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Current (Max),A,119.88
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,119.62
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Current (Min),A,114.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Current (Max),A,114.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,114.62
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97934
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98779
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98129
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,68.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,81.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,81.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.25
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,98.62
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,98.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.56
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91919
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98407
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96988
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Current (Min),A,84.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Current (Max),A,84.88
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,84.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,322.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,327.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,339.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,343.12
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.25
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,320.38
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,323.88
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.75
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-48.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.31
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.75
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62329
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67514
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74972
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.62
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.31
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99023
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94571
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98117
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L3 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L3 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L2 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L2 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L1 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L1 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,1.19
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,0.62
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97424
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95639
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96423
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Current (Min),A,132.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Current (Max),A,132.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,132.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Current (Min),A,113.88
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Current (Max),A,114.12
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,114.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Current (Min),A,110.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Current (Max),A,110.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,110.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99203
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93243
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98956
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,119.88
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,120.5
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,120.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,111.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,111.62
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.94
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82394
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9527
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92688
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Current (Max),A,49.12
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,329.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,329.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.38
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,220.12
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,281.62
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,281.62
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-31.06
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.19
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.31
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83062
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66049
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55035
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.19
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98868
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98029
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98801
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L3 Current (Min),A,61.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L3 Current (Max),A,62.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.62
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L2 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L2 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L1 Current (Min),A,68.38
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L1 Current (Max),A,68.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,68.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,2.19
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,1.12
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9715
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95731
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96548
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Current (Min),A,124.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Current (Max),A,124.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,124.38
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Current (Min),A,108.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Current (Max),A,109.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,108.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Current (Min),A,109.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Current (Max),A,109.88
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,109.62
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98779
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93942
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96625
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,75.62
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.88
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,69.75
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,71.12
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91601
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94226
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89261
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,304.12
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,304.75
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,238.38
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,239.25
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,266.12
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,267.62
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.31
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-58.13
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53552
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50884
