Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46593
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99133
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99152
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L3 Current (Min),A,60.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L3 Current (Max),A,60.5
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,60.5
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L2 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L2 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L1 Current (Min),A,65.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L1 Current (Max),A,66.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,65.75
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96204
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95026
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96045
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Current (Min),A,107.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Current (Max),A,107.5
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,107.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Current (Min),A,108.12
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Current (Max),A,108.88
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,108.5
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Current (Min),A,105.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Current (Max),A,106.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,105.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96201
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93356
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96509
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,59.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,66.5
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8407
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95846
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89352
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Current (Max),A,48.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,252.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,253.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,236.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,255.62
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,256.25
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.81
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51342
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.92264
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.4797
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99692
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99634
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99625
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L3 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L3 Current (Max),A,64.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L2 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L2 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L1 Current (Min),A,68.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L1 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-1.75
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95172
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.91369
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92154
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Current (Min),A,89.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Current (Max),A,90.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,89.88
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Current (Min),A,78.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Current (Max),A,78.88
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,78.75
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Current (Min),A,71.75
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,71.88
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96048
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94684
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97455
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,55.5
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,79.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,80.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88418
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9263
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88388
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,241.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,241.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,216.88
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,220.12
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,234.25
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,235.12
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.19
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-60.13
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58434
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55602
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.44887
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99347
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99841
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99716
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L3 Current (Min),A,54.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L3 Current (Max),A,54.38
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.38
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L2 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L2 Current (Max),A,57.75
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,57.75
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L1 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L1 Current (Max),A,69.5
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96326
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.9292
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90466
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Current (Min),A,97.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Current (Max),A,97.88
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,97.38
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Current (Min),A,80.38
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Current (Max),A,81.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Current (Min),A,65.38
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Current (Max),A,66.12
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,65.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95502
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94714
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97546
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,82.12
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,82.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.56
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8186
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9444
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88244
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Current (Max),A,46.75
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,221.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,221.62
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,221.38
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,223.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,232.88
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,233.25
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.25
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.56
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55831
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93164
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5024
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,19.88
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.81
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98428
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.90729
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97601
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L2 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L2 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
