Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95694
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.92398
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.89865
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Current (Min),A,104.12
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Current (Max),A,104.5
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,104.25
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Current (Min),A,87.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Current (Max),A,88.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,88.25
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Current (Min),A,72.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Current (Max),A,73.38
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.44
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95126
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94891
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95605
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,61.75
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,62.25
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.94
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.06
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79577
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9209
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8797
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,201.75
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,202.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,182.38
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,183.25
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,177.38
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,178.5
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.5
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.19
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.81
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55038
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95904
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55981
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98633
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97061
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99384
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L3 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L2 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L2 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L1 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L1 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96167
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.93042
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.91104
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Current (Min),A,103.62
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Current (Max),A,104.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,104.12
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Current (Min),A,87.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Current (Max),A,87.5
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,87.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Current (Min),A,72.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Current (Max),A,72.5
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,72.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94122
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92645
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93756
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.75
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.5
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90344
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92685
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86148
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,216.5
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,217.5
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,170.88
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,172.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,178.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.19
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.49267
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.5881
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70285
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,18.56
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.19
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99606
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92151
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9942
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L3 Current (Min),A,53.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L3 Current (Max),A,53.38
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L2 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L2 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L1 Current (Min),A,36.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L1 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.88
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-41.44
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-24.69
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92636
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.74585
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90616
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Current (Max),A,41.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.81
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96545
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9115
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97055
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,50.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,65.12
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,65.38
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.88
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94202
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89593
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87982
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,189.62
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,189.88
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,109.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,109.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,167.12
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,167.38
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.19
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.69
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.5
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55142
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68164
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70559
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.19
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,29.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99301
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.85281
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99228
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L3 Current (Min),A,52.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L2 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L2 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L1 Current (Min),A,51.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L1 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-52.38
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.38
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94507
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6065
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.86801
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.44
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95221
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94586
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96313
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,36.12
