Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,62.5
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,62.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.06
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80777
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92578
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92471
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,161.38
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,109.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,172.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,172.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-61.25
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.75
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.45168
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66613
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53256
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.25
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97827
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99237
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99722
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L2 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L2 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L1 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L1 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-53.75
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-22.69
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94311
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.58758
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92074
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Current (Min),A,46.38
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9632
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93805
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96149
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.5
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,62.88
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.88
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-34.75
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.56
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.76571
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93301
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86441
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,147.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,120.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,120.38
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,180.5
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,180.62
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.56
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-60.81
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87903
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.44063
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.44057
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96332
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99225
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9975
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L3 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L2 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L2 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L1 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L1 Current (Max),A,48.25
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-39.81
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94339
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.76428
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.86523
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Current (Min),A,46.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Current (Max),A,46.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.81
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96054
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95215
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93213
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.94
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.77957
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93658
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89346
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,140.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,148.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,143.25
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,157.25
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,157.75
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-65.75
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.37
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-65.19
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.39312
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.46557
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.40145
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Current (Max),A,9.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9877
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99155
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97647
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L3 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L2 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L2 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L1 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L1 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-53.56
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-24.94
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92679
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.58972
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90426
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91934
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9443
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93179
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.75
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.94
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.78259
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91983
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95813
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
