Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,137.62
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,143.62
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,144.38
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-64.69
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.4023
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53143
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.37209
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.87
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,9.19
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9892
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98407
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96988
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L3 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L3 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L2 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L2 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L1 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-53.5
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-24.69
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9306
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.58996
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90597
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92828
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86447
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97284
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Current (Min),A,71.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Current (Max),A,71.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.69
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.5
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85168
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91354
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88415
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,111.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,111.25
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,154.25
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,156.12
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.06
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.5
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.46749
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.48687
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53252
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-18.38
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-22.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97607
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94498
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.89963
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L3 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L3 Current (Max),A,47.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L2 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L2 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L1 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L1 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.06
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95605
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.70501
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.87097
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95187
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89306
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97513
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Current (Min),A,73.88
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Current (Max),A,74.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.06
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.37
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87277
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83096
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95261
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,171.5
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,177.88
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,113.12
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,163.88
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.19
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.19
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-60.06
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90582
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51388
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46871
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,14.56
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99405
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95337
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98044
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L3 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L2 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L2 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L1 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L1 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.31
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.38
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94284
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.7044
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.8688
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Current (Max),A,45.88
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.56
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.75
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93591
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86065
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97388
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,78.62
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,79.62
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91717
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9162
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91452
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,183.25
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,183.5
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,111.62
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,111.62
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,158.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,159.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.56
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52782
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65939
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.69906
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
