Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9714
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94327
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99216
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L3 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L3 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L2 Current (Min),A,7.5
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L2 Current (Max),A,7.62
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,7.5
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L1 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.31
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-24.69
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93002
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.70587
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90597
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95315
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89398
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97232
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,74.12
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,74.25
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.12
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-34.56
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.06
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.77679
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.84482
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91614
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,134.62
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,134.75
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,167.88
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,168.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.63
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.44
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.12
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.48235
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58584
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67446
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.63
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,13.5
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98721
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9791
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95328
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L3 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L2 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L2 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L1 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L1 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.19
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.88
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9285
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.70507
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.86426
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96155
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9227
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97305
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,48.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,75.5
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,76.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.69
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-27.19
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87539
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85995
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90329
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,151.38
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,153.5
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,121.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,152.12
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,155.25
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.31
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.87
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47802
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58053
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52502
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L3 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L3 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.44
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.56
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99667
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95474
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9555
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L3 Current (Min),A,53.88
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L3 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L2 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L2 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L1 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-18.19
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-44.75
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.44
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.949
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.70678
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.86807
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.56
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9306
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92749
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9761
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,85.5
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,85.75
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.62
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-36.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.19
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-26.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.75879
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.897
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82367
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,164.12
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,164.5
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,110.62
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,156.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-61.56
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.81
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.37
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.44659
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.44085
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51907
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L3 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97134
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93725
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97192
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L3 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L2 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L2 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L1 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.06
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-35.06
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-24.88
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93188
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.8277
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90451
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Current (Min),A,47.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Current (Max),A,43.5
