Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94849
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91275
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96909
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,36.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,73.38
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,73.88
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.62
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.56
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85925
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87268
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96542
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,144.12
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,144.38
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,122.5
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,161.38
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,161.88
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.75
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-61.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.49221
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51171
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.45873
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.25
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-21.31
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96408
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97052
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.91897
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L3 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L2 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L2 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-53.69
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.56
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93365
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.5881
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.86682
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96042
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9378
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9675
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,48.25
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,73.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,73.12
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.12
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82953
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91891
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93689
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,158.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,158.62
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,137.25
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,159.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.81
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.25
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.25
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52218
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55062
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53707
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96939
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98035
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95431
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L2 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L2 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L1 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.06
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-53.69
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.5
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93774
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.58776
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.86758
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92175
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93051
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97458
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,36.25
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,77.38
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,77.5
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.38
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88669
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9064
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92285
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,145.62
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,129.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,130.62
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,163.5
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,164.75
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.37
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.06
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.43
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50765
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54916
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51675
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-22.19
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92764
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.91073
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96143
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L2 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L2 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L1 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L1 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-53.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.69
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93762
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.58752
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.8656
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Current (Min),A,41.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Current (Max),A,47.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93631
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93735
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9772
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,74.88
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.88
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-34.94
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.77707
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9332
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83667
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Current (Min),A,22.0
