Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,138.12
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,144.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,152.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.5
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-21.94
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.94
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51412
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.91443
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53918
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96915
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95123
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96649
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L2 Current (Min),A,7.75
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L2 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.88
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L1 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L1 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-53.69
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-35.13
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93259
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.58718
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.81323
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.68
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92718
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90286
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97812
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,81.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,81.75
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.75
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-34.31
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.19
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.77801
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95605
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8099
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.12
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,128.75
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,128.75
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,129.25
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,130.38
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,141.5
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,141.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.44
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.06
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.60421
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65689
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.69442
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9852
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96051
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97696
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L3 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L3 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L2 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L2 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L1 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.06
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-42.94
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93143
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.70477
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.72775
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96451
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92502
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97852
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,49.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,78.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,78.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.94
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.62
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.78552
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94434
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88434
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,158.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,131.38
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,131.75
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,141.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.31
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59716
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67581
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64355
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96881
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.90936
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9342
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L1 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.56
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93616
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.70559
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.72116
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97504
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9267
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98041
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.5
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,87.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,87.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.38
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.62
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-31.81
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89966
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88721
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.77884
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,158.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,158.38
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,110.12
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,144.88
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-63.69
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-58.44
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.78961
