Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.43035
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.47106
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,16.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9744
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93262
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96527
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L2 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L2 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L1 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.87
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.44
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91574
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.46639
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38116
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9508
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91519
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9743
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,76.25
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.25
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.94
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.31
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87802
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90527
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89584
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,137.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,141.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,123.75
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-28.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-60.69
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52319
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.82287
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46035
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97559
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96109
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96713
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L3 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L2 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L2 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L1 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L1 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-53.81
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90909
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.71508
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.58392
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95999
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9404
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97397
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,52.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,52.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,78.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,78.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.56
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87811
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9624
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88486
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,152.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,140.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,131.38
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.31
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.19
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.69
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47634
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.82647
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51006
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Current (Min),A,8.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Current (Max),A,8.25
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-22.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.89905
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.67694
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.91995
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L2 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L2 Current (Max),A,9.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.81
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.75
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.5
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.88473
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.46844
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.36156
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.81
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.31
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.89883
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91635
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,74.5
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,75.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.75
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-26.81
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91965
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93951
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84817
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,136.88
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,124.5
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.12
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.69
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-61.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58138
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.45293
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.44714
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.25
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,23.31
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,17.81
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98004
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.91049
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94263
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L3 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L2 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L2 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L1 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L1 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-25.25
