Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.63
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.31
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90277
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.4717
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38061
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.81
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90909
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92105
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96469
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,74.38
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,74.88
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89163
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9602
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87085
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,138.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,138.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,127.38
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,127.75
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.38
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.75
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.56
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56201
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.49697
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55734
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94324
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95908
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96942
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L2 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L2 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L1 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L1 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-26.81
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.12
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.12
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.89071
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28716
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38262
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94241
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92697
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97827
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,45.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,84.12
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,84.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.38
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.94
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93741
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9635
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84396
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,148.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,116.62
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,132.12
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.44
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.19
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56527
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69143
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56802
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,17.69
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.5
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97986
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93774
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9483
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L3 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L2 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L2 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L1 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L1 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-29.19
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.12
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-55.31
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.87057
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28798
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.5617
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.68
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90359
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91174
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97598
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,82.88
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,83.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.25
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.12
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-26.19
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86755
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.965
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84393
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,124.75
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,118.75
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,118.88
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,135.25
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.44
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.25
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.5
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58383
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68707
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.66879
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.90494
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96643
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9433
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L3 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L3 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L2 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L2 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L1 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-29.44
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.12
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.68
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.86804
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38558
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.36132
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.81
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91431
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92245
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96976
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.0
