Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,77.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.25
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92361
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95789
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95846
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,127.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,127.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,116.38
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,116.62
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,138.5
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,139.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.06
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.25
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.25
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.49694
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.82614
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60302
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Current (Min),A,7.62
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96161
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92251
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.93378
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L3 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L3 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L2 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L1 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L1 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-29.56
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.94
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.866
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29003
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.37075
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94876
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92627
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97647
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,85.25
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,85.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.69
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88144
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91083
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91955
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,133.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,134.12
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.25
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.69
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.49856
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.4753
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63073
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-26.44
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-19.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.86523
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.69955
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.87881
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L2 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L2 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L1 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.12
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.31
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.89566
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28844
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.36098
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95273
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95727
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9747
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,47.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,47.25
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,84.25
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,84.88
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.75
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.12
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93252
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85928
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85327
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,146.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,151.75
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,108.5
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,134.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,136.12
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-32.06
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-60.31
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.13
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.82058
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.44491
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.47936
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,17.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96396
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93399
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95724
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L3 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L3 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L2 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L2 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L1 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L1 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-25.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.81
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.5
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90243
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.4674
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.36153
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.19
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94839
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88656
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97208
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,48.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,79.12
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,80.75
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89612
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87066
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80984
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
