Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,148.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,148.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,112.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,125.75
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.69
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.69
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.37
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83841
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.44656
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.50808
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92782
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.91135
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96725
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L3 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L2 Current (Min),A,7.38
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L2 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,7.62
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L1 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L1 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-26.38
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.89346
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.46743
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.35894
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93338
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92523
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97226
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,78.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,78.5
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.38
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.94
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.94
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92529
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96371
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89557
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Current (Max),A,45.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,144.5
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,145.62
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,118.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,128.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,129.25
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.44
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-63.44
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56277
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62954
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.4128
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94427
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96875
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94601
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L3 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L3 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L2 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L2 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L1 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L1 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.87
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.19
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.8764
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.46648
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38372
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94958
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93942
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9725
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,77.88
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,78.75
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.94
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89425
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96066
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86987
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Current (Max),A,17.5
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,136.5
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,136.75
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,135.12
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.06
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-28.94
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58367
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.83767
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62899
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Current (Min),A,7.88
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Current (Max),A,8.12
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,11.13
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.56
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97061
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96912
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96786
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L3 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L3 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L2 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L2 Current (Max),A,17.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L1 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L1 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-30.13
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.94
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-54.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.87851
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.46661
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.58297
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97165
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95514
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97339
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,62.88
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,57.12
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,77.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,77.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.12
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.19
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89578
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9602
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8869
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Current (Min),A,50.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Current (Max),A,50.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,149.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,155.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,152.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,152.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,132.25
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,132.5
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.88
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.87
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.94
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56091
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69708
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59545
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-23.44
