Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.88873
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97504
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.89001
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L3 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L2 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L1 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.06
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.63
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.31
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81476
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.4707
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38042
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94678
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92859
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95294
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,48.5
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,62.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.12
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-27.5
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95248
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94955
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82049
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,150.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,150.88
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,148.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,112.25
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,112.75
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-35.5
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.94
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.44
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.78347
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65029
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7753
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.31
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96402
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98688
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95535
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L3 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L2 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L2 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L1 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L1 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-28.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.31
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.85498
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28759
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38146
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97491
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9494
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95926
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,68.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,66.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,67.25
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.75
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9079
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97208
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86349
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Current (Max),A,62.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,158.5
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,163.12
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,152.12
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,152.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-32.93
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.79751
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6332
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70181
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.56
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.93
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96872
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96747
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97116
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L3 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L2 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L2 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L1 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-25.12
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.19
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.62
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90311
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28856
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.36059
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97464
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9523
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95865
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,62.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,48.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,66.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,67.25
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91351
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95254
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89218
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.62
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,161.38
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,165.25
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,124.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,127.38
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.75
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-58.94
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83569
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68551
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.48644
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.44
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.56
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93143
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95959
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95248
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L2 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L2 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L1 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L1 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.87
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-61.5
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78521
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29799
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.33944
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Current (Min),A,16.62
