Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95599
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95996
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95636
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Current (Min),A,57.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Current (Max),A,61.5
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.38
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97464
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85272
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87445
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Current (Min),A,65.12
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Current (Max),A,65.38
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,65.25
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,163.62
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,116.12
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,116.5
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,103.88
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,110.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.12
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.06
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.31
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85272
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65151
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51379
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,11.94
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.81
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98856
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95489
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9476
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L3 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L3 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L2 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L2 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-26.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.19
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.44
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.8876
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39699
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.38784
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94458
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9588
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96069
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Current (Max),A,50.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Current (Min),A,64.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Current (Max),A,64.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-27.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92016
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.84552
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93198
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,156.62
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,156.75
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,118.5
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63293
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64825
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56075
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-13.44
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94244
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98441
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.92328
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L3 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L3 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L2 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L2 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.69
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.12
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-24.38
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78762
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28698
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90774
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9418
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94934
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96518
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Current (Min),A,51.25
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Current (Min),A,77.88
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Current (Max),A,78.38
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.25
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91968
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86047
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90631
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Current (Max),A,36.5
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,126.88
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,127.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,122.88
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,157.38
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,157.75
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.56
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.19
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8753
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65142
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7005
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98413
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99371
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97049
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L3 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L3 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L1 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L1 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.63
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-50.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-28.56
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78851
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.63174
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.87478
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97742
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95526
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9541
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,66.12
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,57.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,67.12
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.31
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90036
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88092
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92331
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
