Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,162.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,162.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,154.12
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,154.62
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,156.88
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,157.5
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.19
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67987
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.76596
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60388
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.38
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.5
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.5
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93228
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98431
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98288
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L2 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L2 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L1 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L1 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.87
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-70.44
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78518
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.33071
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.87527
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96869
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96558
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97464
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,53.75
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,64.75
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.75
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,88.38
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,89.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.62
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.68
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90573
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85492
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90558
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,133.25
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,138.88
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,139.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,182.62
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.38
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.88
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87652
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64593
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58273
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99039
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9603
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L2 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L2 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L1 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-26.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.75
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-60.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79626
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31447
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.48684
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98386
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95987
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98337
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,77.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,77.62
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.38
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,93.5
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,94.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.88
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-27.75
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84259
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.80603
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94519
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,169.62
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,129.5
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,129.88
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,163.88
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.25
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64752
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73712
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.622
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Current (Min),A,7.25
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.25
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99234
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98715
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97189
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L3 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L3 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L2 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.37
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-70.38
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-60.56
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81067
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3301
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.32662
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97223
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93707
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98575
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,66.12
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.12
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,100.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,100.88
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.88
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-27.82
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.94
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85324
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85415
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94946
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,158.62
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,159.88
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,128.75
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,131.5
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,171.88
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,178.25
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.38
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.37
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
