Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63507
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69903
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62579
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.38
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97488
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9902
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98556
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L2 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L2 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L1 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L1 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.69
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-62.06
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-66.62
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91046
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.46065
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.49026
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Current (Min),A,16.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98392
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9274
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98029
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,82.12
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,87.75
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.62
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,92.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,93.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.88
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.5
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.44
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86651
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85574
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95953
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,168.25
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,173.88
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,126.88
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,169.5
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,172.5
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.56
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68069
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62878
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5827
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98474
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98642
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L3 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L3 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L1 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L1 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-17.87
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-31.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9501
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68951
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.84567
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97009
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96564
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9855
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,64.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,65.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,70.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,117.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,117.25
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87762
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85803
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96527
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,167.62
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,168.12
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,165.88
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,165.88
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,219.38
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,219.75
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.31
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.69
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.44
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.72628
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73416
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64865
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Current (Min),A,7.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99115
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9921
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9903
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L3 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L3 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L1 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L1 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-31.31
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93555
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66876
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.84967
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97253
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9361
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99081
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,63.38
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.38
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,51.25
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,135.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,135.5
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,135.25
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93246
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9183
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96527
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,186.88
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,187.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,157.88
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,158.12
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,239.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,239.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.06
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.31
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.75
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71624
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73794
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70779
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98779
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98907
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L3 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L3 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L2 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L1 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L1 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
