Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-45.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-31.31
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93597
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.70007
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.84915
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97012
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95837
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.991
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,61.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,63.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.75
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,132.12
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,133.5
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,132.88
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92938
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85611
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90771
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,185.75
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,185.75
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,154.5
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,158.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,214.25
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,215.5
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-48.69
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-24.75
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.25
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62621
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.87753
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63674
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98795
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98291
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98584
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L3 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L3 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L2 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L2 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L1 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.56
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.69
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93527
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66903
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.80883
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98279
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96298
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99197
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,75.38
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,75.38
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.38
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,71.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.75
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,134.88
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,135.25
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,135.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-27.88
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97781
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83948
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93121
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Current (Min),A,76.88
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Current (Max),A,77.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,76.88
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,238.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,238.75
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,169.62
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,219.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,223.5
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.62
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65484
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70349
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95056
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9827
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98749
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98306
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L2 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L2 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L1 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L1 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-39.19
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93585
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68957
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.76913
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98056
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95731
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98907
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,75.38
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,75.38
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.38
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,63.75
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,64.5
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,119.88
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,120.12
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.69
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95187
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87869
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94583
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Current (Max),A,55.75
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,208.75
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,208.88
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,163.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,163.75
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,220.5
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,220.75
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.94
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-26.69
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.69
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.82904
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.85541
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68298
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,8.56
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.56
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98401
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98795
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L3 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L1 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L1 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.12
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-32.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93646
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68917
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.84109
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98676
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97595
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98529
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,101.62
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,101.75
