Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,101.62
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,83.12
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,83.12
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.12
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,111.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,111.5
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.38
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91666
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92386
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93606
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Current (Max),A,41.75
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,223.12
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,223.5
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,199.88
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,200.38
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,216.25
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,216.38
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-21.44
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.63
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67105
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.90863
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.77762
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97174
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99286
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9671
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L3 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L3 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L1 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.18
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.44
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-34.13
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93689
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6885
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83401
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98645
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9794
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98816
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,80.12
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,81.5
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,93.5
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,93.88
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,93.75
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,119.12
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,121.25
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.12
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93555
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92309
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92245
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Current (Min),A,45.88
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,196.25
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,214.75
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,215.12
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,209.38
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,212.38
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.06
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-20.56
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87063
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63113
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9108
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Current (Min),A,8.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94611
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9852
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98526
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L3 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L2 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L1 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L1 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.44
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-32.06
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93588
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68994
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.84363
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97989
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96435
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98114
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,74.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,69.25
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,103.38
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,103.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.62
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96091
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94678
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91241
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Current (Min),A,59.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,60.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,210.12
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,210.88
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,180.12
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,200.25
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,200.25
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.87
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.12
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.70181
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63229
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96866
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96774
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99191
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9783
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L3 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L3 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L2 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L1 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L1 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-45.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-31.93
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93606
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.69207
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.79779
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99591
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97449
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98535
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,156.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,157.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,156.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,82.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,82.5
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,82.38
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,107.12
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,108.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96329
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9823
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98016
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Current (Min),A,59.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Current (Max),A,59.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Current (Min),A,52.38
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Current (Min),A,59.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
