Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,286.12
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,291.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.88
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,210.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,213.88
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,242.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,245.38
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.25
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.7651
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.84765
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97641
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98004
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98712
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L3 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L3 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L1 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L1 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.94
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.56
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-39.5
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93887
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67089
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.81527
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98556
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97522
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97937
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,92.88
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,94.12
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,93.62
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,79.62
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,80.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,92.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,92.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.25
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93262
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97116
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98337
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Current (Min),A,48.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Current (Max),A,49.12
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Current (Min),A,41.62
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Current (Min),A,60.5
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Current (Max),A,60.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,60.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,218.25
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,219.12
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,190.25
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,191.12
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,229.88
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,236.25
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.13
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.37
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.75851
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8313
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95242
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Current (Min),A,8.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Current (Max),A,8.62
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.31
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.19
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99051
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9939
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98965
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L3 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L2 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L1 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L1 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.94
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-45.69
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-39.5
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93854
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.69543
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82394
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98953
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97256
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98236
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,85.62
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,86.12
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.88
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,78.75
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,79.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.25
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,102.75
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,104.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98535
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9892
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98361
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Current (Min),A,87.62
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Current (Max),A,87.88
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,87.88
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,64.25
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,261.62
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,261.75
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,215.5
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,216.88
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,230.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,235.38
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.19
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95386
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72952
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93625
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97232
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99048
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96384
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L3 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L3 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L2 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L2 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L1 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L1 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-32.06
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93637
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.70257
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.84314
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96973
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9602
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99332
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,73.62
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,73.88
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,70.62
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,72.12
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,142.5
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,143.38
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,143.12
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.56
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98453
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98227
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97906
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Current (Min),A,82.5
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Current (Max),A,82.5
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,82.5
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Current (Min),A,60.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Current (Max),A,60.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,60.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,258.5
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,259.25
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,190.62
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,194.25
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,270.88
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,271.75
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.37
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-32.93
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.77536
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80496
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93484
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Current (Min),A,8.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Current (Max),A,8.25
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.12
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.0
