Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98007
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99008
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98254
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L3 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L1 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L1 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-40.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-25.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96246
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.75357
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.89596
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97354
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97903
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99033
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,75.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,75.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,88.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,88.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,136.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,144.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,141.38
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9772
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9924
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95755
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Current (Min),A,65.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Current (Max),A,65.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,65.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Current (Min),A,79.38
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Current (Max),A,79.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,79.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,218.75
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,219.38
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,237.25
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,238.12
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,253.88
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,262.12
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.88
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.44
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-28.06
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90317
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70388
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.8204
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98871
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99393
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99216
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L3 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L2 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L1 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L1 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-39.44
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-28.69
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96445
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.768
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.85574
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99069
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9715
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,106.62
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,106.75
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,106.75
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,72.62
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,73.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.75
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,129.38
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,131.62
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.5
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,5.06
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95837
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97287
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98044
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Current (Min),A,56.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Current (Max),A,56.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,250.25
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,250.88
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,193.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,193.25
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,256.62
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,257.62
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.13
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93127
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67819
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.88998
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96786
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98032
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98206
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L2 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L1 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L1 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-40.81
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-31.81
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96179
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.75259
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.84442
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98688
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94891
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98584
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,91.5
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,91.75
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.62
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,63.75
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,64.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.88
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,112.5
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,115.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96997
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98645
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98215
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Current (Max),A,62.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Current (Min),A,57.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,58.25
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,234.88
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,235.38
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,190.5
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,190.75
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,237.12
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,239.12
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.12
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96118
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63598
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93228
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.88
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99365
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9924
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99347
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L3 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L3 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L2 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L2 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L1 Current (Min),A,47.38
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L1 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-38.69
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-27.44
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96191
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.77591
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.88284
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
