Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98074
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95438
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9881
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,89.12
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,89.12
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.12
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,58.25
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,58.5
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.38
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,117.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,119.62
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,6.94
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94708
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97882
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98544
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Current (Min),A,55.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Current (Min),A,65.62
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Current (Max),A,65.88
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,65.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,252.25
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,252.38
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,185.62
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,185.88
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,273.75
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,275.62
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.94
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-34.63
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93924
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62112
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76443
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.94
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9902
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98056
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99362
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L3 Current (Min),A,48.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L3 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.62
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L2 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L2 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L1 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L1 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-39.44
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-26.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96201
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.7688
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.89487
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98242
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96399
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97357
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,91.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,91.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.62
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,74.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,86.88
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,87.62
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.25
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,4.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97543
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98871
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Current (Min),A,92.25
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Current (Max),A,92.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,92.38
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Current (Min),A,48.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Current (Min),A,73.5
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Current (Max),A,73.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,73.62
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,294.25
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,295.12
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,180.75
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,180.88
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,239.88
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,241.38
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.94
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.5
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96246
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71344
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95032
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98688
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98532
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99588
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L3 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L2 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L2 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L1 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L1 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-40.87
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-19.81
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.75921
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93817
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Current (Min),A,44.5
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97671
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9881
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99213
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,73.5
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,73.5
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.5
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,102.88
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,103.25
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,103.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,134.5
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,135.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,134.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97073
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9895
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97787
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,61.12
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Current (Min),A,70.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Current (Max),A,71.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.88
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Current (Min),A,61.62
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Current (Max),A,61.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,61.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,250.38
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,250.38
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,233.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,233.62
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,307.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,307.75
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-33.56
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.69
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.78473
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68109
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98273
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97369
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96609
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99072
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L3 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L3 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L2 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L2 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L1 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L1 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-39.31
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-31.56
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96933
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.77032
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.84567
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99203
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98767
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99292
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,112.5
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,113.25
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,112.88
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,115.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,115.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,115.12
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,148.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,151.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,149.12
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97247
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99249
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99377
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,22.0
