Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Current (Min),A,58.75
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Current (Max),A,67.75
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Current (Min),A,88.88
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Current (Max),A,89.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,89.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Current (Min),A,102.25
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Current (Max),A,103.88
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,102.88
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,256.75
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,266.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,260.88
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,261.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,353.38
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,357.88
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.75
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.18
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.44
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91846
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62753
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9873
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.94
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98968
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97961
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99326
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L3 Current (Min),A,45.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L3 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L2 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L2 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L1 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L1 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-39.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-31.06
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97089
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.7702
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.86145
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98505
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98624
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99521
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,91.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,91.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,101.38
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,101.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,101.62
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,196.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,197.38
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,197.12
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,0.06
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97452
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99667
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99319
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Current (Max),A,69.12
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Current (Min),A,132.25
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Current (Max),A,132.38
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,132.25
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Current (Min),A,93.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Current (Max),A,93.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,93.62
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,258.62
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,270.25
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,290.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,291.38
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,402.5
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,408.88
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.38
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94421
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63656
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98239
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99344
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99393
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99368
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L3 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L3 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L2 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L1 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L1 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-38.94
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-25.31
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96786
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.77447
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.89926
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99005
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99136
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,105.88
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,106.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,106.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,79.75
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,79.88
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,120.88
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,121.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98099
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99692
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96847
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Current (Max),A,69.38
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Current (Min),A,138.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Current (Max),A,138.25
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,138.25
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,287.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,287.5
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,291.88
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,292.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,285.12
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,285.88
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.81
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.97348
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68743
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98032
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.88
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.44
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.88
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98947
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97607
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98846
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L3 Current (Min),A,85.62
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L3 Current (Max),A,86.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,85.75
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L2 Current (Min),A,62.5
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L2 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,63.12
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L1 Current (Min),A,73.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L1 Current (Max),A,74.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,74.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-39.57
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-24.75
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96811
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.76684
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.905
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.75
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99454
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97723
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98138
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,163.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,165.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,164.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,89.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,90.5
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,90.12
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,96.5
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,100.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.5
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9863
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99426
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98645
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Current (Min),A,87.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Current (Max),A,87.38
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,87.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Current (Min),A,105.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Current (Max),A,105.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,105.12
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Current (Min),A,71.12
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Current (Max),A,81.62
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,77.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,420.75
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,422.5
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,291.62
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,292.25
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,306.88
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,321.88
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.06
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
