Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.98859
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.59625
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98056
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Current (Max),A,58.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.06
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.44
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98993
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98001
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98178
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L3 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L3 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L2 Current (Min),A,47.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L2 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L1 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L1 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-39.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96847
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.77456
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90936
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9978
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98355
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,220.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,221.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,221.12
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,113.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,113.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,113.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,117.25
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,117.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,1.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97571
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99432
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99124
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Current (Max),A,64.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,64.62
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Current (Min),A,90.12
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Current (Max),A,90.12
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,90.12
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Current (Min),A,84.62
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Current (Max),A,84.88
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,84.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,435.5
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,436.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.75
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,285.88
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,286.25
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,318.25
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,318.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.38
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.19
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.94
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91299
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60006
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98807
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98416
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99118
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99197
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L3 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L3 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L2 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L2 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L1 Current (Min),A,58.5
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L1 Current (Max),A,60.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-35.87
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97299
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.80609
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.87616
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97626
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98187
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98926
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,82.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,82.38
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.25
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,92.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,92.38
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,92.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,133.5
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,134.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,134.25
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.5
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99142
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.991
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99442
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Current (Min),A,103.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Current (Max),A,103.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,103.62
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Current (Min),A,88.38
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Current (Max),A,88.38
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,88.38
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Current (Min),A,110.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Current (Max),A,110.25
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,110.12
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,287.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,297.5
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.88
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,277.75
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,278.38
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,376.88
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,383.75
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.88
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.94
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96231
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67175
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.99081
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Current (Max),A,54.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.44
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99066
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98984
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L3 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L3 Current (Max),A,60.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,59.25
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L2 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L2 Current (Max),A,66.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,64.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L1 Current (Min),A,66.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L1 Current (Max),A,69.25
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-35.81
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97562
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.80615
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92874
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97769
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98502
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98532
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,91.5
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,91.62
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.62
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,108.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,109.5
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,108.5
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,117.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,117.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,117.25
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98428
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99054
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99051
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Current (Min),A,80.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Current (Max),A,80.5
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,80.25
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Current (Min),A,85.5
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Current (Max),A,85.62
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,85.62
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Current (Min),A,82.38
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Current (Max),A,87.38
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,85.5
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,299.38
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,300.12
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,293.62
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,299.5
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.62
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,357.62
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,360.25
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.75
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88562
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62853
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98224
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99145
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99329
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98718
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L3 Current (Min),A,63.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L3 Current (Max),A,69.25
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,65.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L2 Current (Min),A,75.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L2 Current (Max),A,78.25
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,77.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L1 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L1 Current (Max),A,56.25
