Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.5
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-35.31
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-25.75
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97855
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.81402
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90475
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97964
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99252
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9874
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,94.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,94.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,94.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,142.25
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,142.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,142.5
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,130.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,131.25
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,131.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98685
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99017
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98889
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Current (Min),A,79.25
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Current (Max),A,79.38
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,79.25
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Current (Min),A,84.88
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Current (Max),A,85.38
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,85.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Current (Min),A,73.75
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Current (Max),A,74.38
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,74.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,299.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,305.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.62
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,341.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,344.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.75
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,323.5
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,326.38
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.12
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-32.06
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66653
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60986
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.79345
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Current (Min),A,7.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Current (Max),A,7.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99295
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9931
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98526
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L3 Current (Min),A,69.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L3 Current (Max),A,71.62
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,69.75
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L2 Current (Min),A,75.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L2 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,75.62
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L1 Current (Min),A,54.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L1 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-34.75
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-20.62
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98019
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.81848
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93158
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98444
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98688
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98645
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,102.88
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,103.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,103.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,106.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,109.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,108.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,125.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,125.12
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,125.12
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,0.19
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99371
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99152
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98968
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Current (Min),A,110.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Current (Max),A,110.5
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,110.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Current (Min),A,85.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Current (Max),A,85.62
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,85.5
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Current (Min),A,81.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Current (Max),A,81.12
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,81.12
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,333.25
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,335.75
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.88
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,305.75
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,311.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,300.5
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,303.88
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.69
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95227
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60293
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.79089
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.06
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99136
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99039
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98737
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L3 Current (Min),A,60.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L3 Current (Max),A,60.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,60.38
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L2 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L2 Current (Max),A,65.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,65.25
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L1 Current (Min),A,53.12
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L1 Current (Max),A,53.88
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-34.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9823
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.82416
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90344
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Current (Min),A,41.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Current (Max),A,41.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9859
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98193
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98306
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,108.38
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,108.5
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.38
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,103.5
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,106.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,104.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,109.25
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,115.12
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99521
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99124
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99103
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Current (Min),A,118.5
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Current (Max),A,125.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,122.12
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Current (Min),A,89.12
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Current (Max),A,89.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,89.5
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Current (Min),A,84.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Current (Max),A,84.12
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,84.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,362.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,369.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,297.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,299.38
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.62
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,279.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,284.75
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.94
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85956
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67489
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97739
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98837
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98813
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L3 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L3 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L2 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L2 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L1 Current (Min),A,58.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L1 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.62
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-26.56
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9834
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.893
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9104
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98172
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97751
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97528
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
