Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,91.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,91.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,96.75
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,98.75
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,97.75
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,84.25
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,94.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.25
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9809
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98404
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96985
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Current (Min),A,83.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Current (Max),A,83.88
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,83.62
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Current (Min),A,72.5
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Current (Max),A,72.75
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,72.62
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Current (Max),A,51.5
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,277.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,278.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,271.75
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,274.62
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,244.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,254.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-19.69
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.75
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92374
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6838
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93875
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9939
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9855
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99042
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L3 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L3 Current (Max),A,64.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L2 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L2 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L1 Current (Min),A,56.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L1 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-23.38
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98383
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.82678
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92822
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98779
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98215
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97848
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,116.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,116.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,116.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,108.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,111.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,108.88
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,87.62
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,91.75
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.62
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98077
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98346
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98135
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Current (Min),A,80.38
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Current (Max),A,80.62
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,80.5
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Current (Min),A,68.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Current (Max),A,68.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Current (Max),A,64.75
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,64.62
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,331.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,331.38
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,265.75
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,269.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,254.75
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,260.12
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.81
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.31
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-27.19
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89712
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73138
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.83374
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99484
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99265
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99249
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L3 Current (Min),A,78.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L3 Current (Max),A,81.12
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,80.5
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L2 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L2 Current (Max),A,76.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L1 Current (Min),A,67.5
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L1 Current (Max),A,72.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,70.62
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-18.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98514
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.82895
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94501
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Current (Min),A,36.25
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97733
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96176
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98025
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,90.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,90.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,73.25
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,73.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,103.75
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,107.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,104.5
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96039
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98535
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98242
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Current (Max),A,54.62
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Current (Min),A,76.75
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Current (Max),A,81.75
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,78.88
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Current (Min),A,64.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,64.25
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,286.75
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,288.88
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,257.38
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,271.25
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,279.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,281.5
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.5
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.69
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.69
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88836
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70138
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.86307
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Current (Min),A,7.88
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Current (Max),A,8.12
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99084
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98782
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98157
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L3 Current (Min),A,58.25
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L3 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.5
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L2 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L2 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.12
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L1 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L1 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.62
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-32.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-21.31
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98547
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.83749
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92352
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9866
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97507
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98267
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,106.25
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,106.5
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,106.38
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,88.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,89.25
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.88
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,103.25
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,104.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.62
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96597
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9808
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98737
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Current (Min),A,55.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Current (Max),A,55.88
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Current (Min),A,81.88
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Current (Max),A,82.12
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,82.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Current (Min),A,73.12
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,73.25
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
