Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,283.5
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,283.88
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,262.75
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,263.88
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,261.38
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,261.88
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.87
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-25.5
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93326
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60092
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.83948
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Current (Min),A,8.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99484
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99261
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98282
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L3 Current (Min),A,74.88
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L3 Current (Max),A,76.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,75.5
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L2 Current (Min),A,67.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L2 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,67.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L1 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L1 Current (Max),A,47.12
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-33.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98669
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.83597
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94788
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Current (Min),A,43.12
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97726
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9574
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9852
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Current (Min),A,84.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Current (Max),A,84.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Current (Min),A,63.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Current (Max),A,64.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Current (Min),A,113.75
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Current (Max),A,115.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.5
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.12
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94955
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96939
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99405
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Current (Min),A,50.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Current (Max),A,50.12
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Current (Min),A,53.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Current (Min),A,99.5
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Current (Max),A,99.75
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,99.62
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,279.62
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,279.75
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,225.12
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,225.25
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,302.62
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,304.5
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-34.69
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86752
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74868
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89895
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Current (Min),A,8.88
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Current (Max),A,9.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.88
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.06
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99646
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99191
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99438
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L3 Current (Min),A,90.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L3 Current (Max),A,91.75
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,90.88
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L2 Current (Min),A,64.25
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L2 Current (Max),A,64.88
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,64.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L1 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L1 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,71.75
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-27.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-26.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.99051
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.89139
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.88833
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Current (Min),A,51.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Current (Max),A,51.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98364
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97192
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98676
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Current (Min),A,92.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Current (Max),A,92.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Current (Min),A,71.5
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Current (Max),A,73.88
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.88
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Current (Min),A,121.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Current (Max),A,122.62
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.75
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94128
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95413
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96063
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Current (Min),A,46.75
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Current (Max),A,47.25
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,47.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,298.75
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,300.38
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.62
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,227.25
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,229.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,274.12
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,276.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.19
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.69
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64877
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95846
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70288
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.12
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.62
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99701
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98264
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99063
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L3 Current (Min),A,96.25
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L3 Current (Max),A,97.62
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,96.75
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L2 Current (Min),A,45.88
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L2 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L1 Current (Min),A,62.75
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L1 Current (Max),A,65.75
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.99588
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96365
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.98016
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Current (Min),A,92.62
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Current (Max),A,92.75
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,92.75
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Current (Min),A,79.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Current (Max),A,79.25
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,79.25
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Current (Min),A,67.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Current (Max),A,73.12
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,70.38
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9888
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98788
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9866
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Current (Min),A,108.88
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Current (Max),A,109.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.88
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Current (Min),A,107.62
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Current (Max),A,108.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,107.88
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Current (Min),A,104.12
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Current (Max),A,110.62
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93152
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9371
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95248
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Current (Min),A,44.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Current (Min),A,36.25
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,346.75
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,347.88
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.12
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,288.12
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,292.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,276.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,284.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.19
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61581
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66882
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71786
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
