Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.5
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99347
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98373
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98047
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L3 Current (Min),A,62.12
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L3 Current (Max),A,66.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L2 Current (Min),A,45.5
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L2 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L1 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L1 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.99585
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96365
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9791
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Current (Min),A,91.25
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Current (Max),A,91.38
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,91.25
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Current (Min),A,79.5
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Current (Max),A,79.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,79.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Current (Min),A,68.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98587
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98254
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97879
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Current (Min),A,90.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Current (Max),A,90.5
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.38
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Current (Min),A,101.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Current (Max),A,102.25
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,102.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Current (Min),A,89.38
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Current (Max),A,90.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.69
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90964
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93375
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97937
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Current (Min),A,52.38
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Current (Max),A,52.38
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,52.38
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,287.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,292.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,273.75
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,278.25
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,266.25
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,269.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.94
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68359
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.98083
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72192
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Current (Max),A,7.38
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99359
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96945
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99017
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L3 Current (Min),A,72.62
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L3 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,72.88
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L2 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L2 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L1 Current (Min),A,70.88
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L1 Current (Max),A,71.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,71.12
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96429
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.94336
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93536
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Current (Min),A,105.12
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Current (Max),A,105.62
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,105.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Current (Min),A,103.12
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Current (Max),A,103.62
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,103.38
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Current (Min),A,83.88
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Current (Max),A,84.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,84.12
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97992
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96847
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,79.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,79.38
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.38
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,65.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,68.88
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,112.62
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,113.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,113.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.44
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84872
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96246
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88669
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,290.38
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,290.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.38
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,269.88
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,273.12
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,295.5
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,295.75
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.87
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.88
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-32.63
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69805
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54559
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76995
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99448
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96838
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99506
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L3 Current (Min),A,77.38
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L3 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,77.62
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L1 Current (Min),A,82.88
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L1 Current (Max),A,83.12
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,83.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96353
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.93179
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93304
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Current (Min),A,106.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Current (Max),A,107.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,106.62
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Current (Min),A,95.62
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Current (Max),A,96.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,95.88
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Current (Min),A,83.12
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Current (Max),A,83.75
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,83.38
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98343
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95605
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99136
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,81.75
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,81.88
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.88
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,58.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.38
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,133.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,133.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,133.12
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92169
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97379
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89599
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Current (Min),A,54.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Current (Max),A,54.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,309.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,310.12
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.75
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,237.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,242.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,327.38
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,328.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66827
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57784
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94311
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99158
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98453
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9949
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L3 Current (Min),A,59.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L3 Current (Max),A,60.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,60.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L2 Current (Min),A,46.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L2 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L1 Current (Min),A,84.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L1 Current (Max),A,84.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,84.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,2.38
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97662
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97015
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96872
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Current (Min),A,136.75
