Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Current (Max),A,137.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,136.88
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Current (Min),A,124.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Current (Max),A,125.12
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,124.88
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Current (Min),A,115.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Current (Max),A,115.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,115.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97678
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94333
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96866
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,66.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,59.38
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,78.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,79.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.75
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93149
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89667
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97528
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Current (Min),A,50.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Current (Max),A,60.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,54.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,308.38
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,308.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,260.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,269.25
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,337.5
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,347.62
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.75
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.5
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.87
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64663
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54614
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76892
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Current (Max),A,7.5
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.38
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98862
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97726
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9859
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L3 Current (Min),A,52.38
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L3 Current (Max),A,52.62
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L2 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L2 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L1 Current (Min),A,68.25
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L1 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,7.87
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,3.19
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94739
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.93735
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95224
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Current (Min),A,99.38
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Current (Max),A,99.5
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,99.5
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Current (Min),A,87.25
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Current (Max),A,87.38
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,87.38
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Current (Min),A,94.62
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Current (Max),A,95.5
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,95.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97708
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86419
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97403
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,74.88
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,75.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,68.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,69.88
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.94
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96664
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9895
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98593
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Current (Min),A,72.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Current (Max),A,73.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,72.88
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Current (Min),A,55.25
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,55.25
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,275.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,276.12
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,234.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,234.38
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,286.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,290.62
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.75
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.06
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.44
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62432
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53106
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70483
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.75
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98874
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99133
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L3 Current (Min),A,53.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L3 Current (Max),A,57.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L2 Current (Min),A,64.75
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L2 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L1 Current (Min),A,79.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L1 Current (Max),A,88.25
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,82.75
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.06
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.19
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.44
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95776
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97113
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94748
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Current (Min),A,148.62
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Current (Max),A,153.5
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,151.5
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Current (Min),A,143.12
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Current (Max),A,143.25
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,143.25
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Current (Min),A,117.88
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Current (Max),A,119.75
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,119.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97147
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95438
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98895
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,68.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,68.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,55.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,88.62
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,88.88
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.62
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97101
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98556
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98804
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Current (Min),A,52.25
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Current (Max),A,52.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,52.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Current (Min),A,59.62
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Current (Max),A,59.75
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,326.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,328.5
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.62
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,321.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,325.62
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.88
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,343.5
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,354.75
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.38
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59634
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61517
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.87735
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Current (Max),A,8.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.75
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.81
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.19
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97781
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96228
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98456
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L1 Current (Min),A,60.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L1 Current (Max),A,60.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,60.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,16.63
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,12.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,16.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94498
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96283
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94272
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Current (Min),A,196.12
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Current (Max),A,197.25
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,196.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Current (Min),A,180.62
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Current (Max),A,181.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,181.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Current (Min),A,176.38
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Current (Max),A,177.75
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,177.12
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98096
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87915
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98386
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,78.62
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,78.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.75
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,89.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,91.25
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.12
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89578
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95511
