Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98953
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Current (Min),A,76.25
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,76.38
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,344.75
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,345.38
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,290.25
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,291.5
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,401.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,401.38
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.12
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.12
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.25
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62338
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.56698
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.88983
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Current (Max),A,11.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98163
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96765
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98965
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L3 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L1 Current (Min),A,67.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L1 Current (Max),A,67.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,67.62
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.37
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,10.81
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.94
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9537
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96619
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95053
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Current (Min),A,208.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Current (Max),A,220.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,214.12
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Current (Min),A,197.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Current (Max),A,210.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,204.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Current (Min),A,178.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Current (Max),A,187.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,183.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98691
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89441
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95288
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,91.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,96.12
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,93.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,60.12
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,60.62
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9447
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96121
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92615
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Current (Min),A,56.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,387.5
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,396.12
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.88
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,318.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,330.12
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.25
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,330.88
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,340.38
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.62
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.5
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.44
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6755
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60861
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58904
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.31
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98862
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96063
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98923
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L3 Current (Min),A,52.25
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L3 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L2 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L2 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L1 Current (Min),A,65.75
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L1 Current (Max),A,66.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,65.88
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,16.94
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,13.87
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,17.94
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94659
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95846
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93881
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Current (Min),A,191.75
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Current (Max),A,213.88
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,197.75
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Current (Min),A,178.38
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Current (Max),A,201.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,184.38
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Current (Min),A,164.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Current (Max),A,186.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,170.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96826
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92505
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96167
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,63.5
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,64.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.62
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96573
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92883
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90478
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Current (Min),A,56.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Current (Max),A,56.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,56.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,362.25
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,384.25
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.88
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,285.5
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,310.62
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,304.25
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,327.12
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.94
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.38
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.69
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62768
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64718
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68811
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.19
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.19
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.94
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98184
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98276
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L3 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L3 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L2 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L2 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L1 Current (Min),A,47.25
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L1 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,16.07
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,13.31
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,15.07
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95257
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96194
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95468
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Current (Min),A,209.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Current (Max),A,216.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,212.88
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Current (Min),A,202.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Current (Max),A,203.25
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,202.5
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Current (Min),A,190.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Current (Max),A,193.12
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,191.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97452
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92761
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9577
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,68.88
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,69.12
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,45.25
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,63.88
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,64.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.25
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94015
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91492
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89221
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,370.12
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,378.25
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,321.25
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,322.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,318.62
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,320.88
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.19
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-16.5
