Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.62
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84286
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94211
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56851
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.19
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97089
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97928
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98145
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L3 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L2 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L2 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L1 Current (Min),A,48.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L1 Current (Max),A,51.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.75
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.06
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.06
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97006
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97522
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96625
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Current (Min),A,163.5
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Current (Max),A,188.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,176.75
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Current (Min),A,150.75
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Current (Max),A,177.62
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,165.12
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Current (Min),A,138.75
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Current (Max),A,164.75
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,152.62
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96069
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97086
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96088
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,57.88
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,58.5
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,62.38
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,68.38
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94403
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88864
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94568
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,306.5
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,328.5
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.88
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,291.88
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,314.75
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,284.12
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,308.12
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.38
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.56
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.25
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.19
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.76968
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.9299
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6502
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.25
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97913
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98138
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98535
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L2 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L2 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.88
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L1 Current (Min),A,54.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L1 Current (Max),A,54.88
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.62
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.56
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.94
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.25
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97104
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97574
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96265
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Current (Min),A,157.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Current (Max),A,179.62
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,174.5
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Current (Min),A,142.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Current (Max),A,166.75
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,161.25
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Current (Min),A,127.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Current (Max),A,150.5
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,145.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98752
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95248
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97757
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,85.88
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,86.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,73.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,74.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.75
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.25
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.19
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88171
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.79956
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93954
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,314.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,347.12
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.88
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,261.5
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,286.38
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,285.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,307.88
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-66.69
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.37
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86154
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.36254
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67593
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94849
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99014
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97607
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L3 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L2 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L2 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,61.12
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L1 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L1 Current (Max),A,46.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.06
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,3.69
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96585
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96097
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94571
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Current (Min),A,125.25
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Current (Max),A,125.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,125.5
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Current (Min),A,117.38
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Current (Max),A,117.62
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,117.5
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Current (Min),A,93.25
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Current (Max),A,98.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,95.5
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98593
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97009
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97305
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,90.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,90.12
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.12
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,58.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,79.25
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,79.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.38
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.5
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97159
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83215
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95395
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Current (Min),A,53.38
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,306.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,307.38
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,256.38
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,256.75
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,256.25
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,263.25
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.12
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-66.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86914
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.37652
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59417
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.94
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96481
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98819
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97113
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L3 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L3 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L2 Current (Min),A,54.38
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L2 Current (Max),A,54.62
