Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,54.5
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L1 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L1 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.37
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.75
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.63
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96567
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97464
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96136
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Current (Min),A,187.12
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Current (Max),A,197.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,189.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Current (Min),A,167.38
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Current (Max),A,184.12
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,171.12
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Current (Min),A,152.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Current (Max),A,167.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,155.75
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98709
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9635
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97809
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,95.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,95.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,95.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,81.12
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,81.5
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.38
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.31
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85724
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82754
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93347
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,346.75
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,357.62
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,287.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,304.5
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,306.25
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,319.88
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.12
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.56
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-60.63
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86825
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.49264
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.44598
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.06
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98444
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98105
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97147
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L3 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L3 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L2 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L2 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L1 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L1 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.69
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.37
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96927
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97473
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9603
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Current (Min),A,197.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Current (Max),A,212.5
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,203.88
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Current (Min),A,178.5
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Current (Max),A,195.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,185.5
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Current (Min),A,156.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Current (Max),A,171.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,163.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9779
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96823
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96967
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,68.25
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.5
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,58.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,59.12
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,68.38
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93808
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90375
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92892
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,360.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,375.25
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.88
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,309.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,326.5
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,289.38
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,304.62
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.87
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.06
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.38
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.9368
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55361
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56497
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97394
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98047
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97156
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L3 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L2 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L2 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L1 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L1 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.69
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.87
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.13
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97607
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98047
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97061
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Current (Min),A,223.25
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Current (Max),A,225.88
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,223.88
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Current (Min),A,207.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Current (Max),A,207.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,207.25
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Current (Min),A,187.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Current (Max),A,187.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,187.25
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96811
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95865
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96722
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,58.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,55.25
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,55.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.38
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,71.88
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,72.88
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.38
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.56
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88504
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91046
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93304
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,369.25
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,372.38
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,334.88
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,341.88
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.62
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,321.12
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,326.62
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.81
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.69
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6228
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68737
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59783
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96851
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98187
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98233
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L3 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L3 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L2 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L2 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L1 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L1 Current (Max),A,52.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.94
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.13
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97165
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.9801
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96655
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Current (Min),A,197.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Current (Max),A,205.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,199.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Current (Min),A,192.12
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Current (Max),A,192.38
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,192.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Current (Min),A,171.88
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Current (Max),A,172.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,172.38
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96777
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96811
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96149
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
