Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,62.5
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,62.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.62
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,57.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,59.12
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,68.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,69.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.88
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92819
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91305
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92816
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,327.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,331.62
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.62
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,325.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,333.5
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,308.88
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,311.38
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.75
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.62
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.38
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.37
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64587
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.88208
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6528
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.38
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95834
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97531
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9668
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L3 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L2 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L1 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L1 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.81
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97153
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97665
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96274
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Current (Min),A,191.5
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Current (Max),A,201.88
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,195.62
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Current (Min),A,178.5
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Current (Max),A,188.25
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,182.5
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Current (Min),A,160.38
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Current (Max),A,170.75
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,164.62
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97424
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96921
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97272
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,67.38
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,67.62
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.5
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,61.75
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,84.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,86.62
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95566
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96698
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93213
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Current (Min),A,45.88
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,333.38
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,345.12
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,322.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,332.62
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.38
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,304.12
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,316.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.81
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67153
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71331
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.92776
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.19
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96622
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94549
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96484
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L3 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L2 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L2 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L1 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L1 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.13
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.06
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97256
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97885
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Current (Min),A,220.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Current (Max),A,221.25
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,220.75
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Current (Min),A,218.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Current (Max),A,220.62
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,219.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Current (Min),A,195.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Current (Max),A,196.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,195.62
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.38
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98379
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96435
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92303
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,81.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,81.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,47.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98975
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96887
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92877
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Current (Min),A,93.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Current (Max),A,93.75
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,93.62
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Current (Min),A,45.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,437.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,437.62
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,344.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,347.75
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,320.25
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,321.12
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.75
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.62
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.19
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85251
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.7467
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7608
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.63
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.19
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97577
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95761
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9667
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L3 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L3 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L1 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L1 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.37
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.87
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,14.75
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96139
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97147
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95776
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Current (Min),A,241.62
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Current (Max),A,243.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,242.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Current (Min),A,256.88
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Current (Max),A,258.88
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,257.75
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Current (Min),A,217.62
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Current (Max),A,218.75
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,218.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96689
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97485
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93783
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,58.62
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.62
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,63.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.38
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,55.75
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98956
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95816
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92657
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Current (Min),A,94.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Current (Max),A,94.38
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,94.38
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
