Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,439.75
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,441.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,399.75
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,402.25
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,330.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,340.12
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.81
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.38
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68142
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61071
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64074
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.69
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98657
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97015
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97647
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L3 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L3 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L2 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L1 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L1 Current (Max),A,46.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,12.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,15.57
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95807
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96594
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95245
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Current (Min),A,217.25
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Current (Max),A,217.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,217.38
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Current (Min),A,209.5
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Current (Max),A,210.25
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,209.88
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Current (Min),A,190.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Current (Max),A,195.25
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,193.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98248
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93826
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93704
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,78.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,78.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.88
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.56
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93396
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93133
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97382
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,380.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,384.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,316.88
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,321.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.75
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,316.25
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,324.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.19
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87182
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63757
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63107
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99249
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98471
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97833
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L3 Current (Min),A,62.75
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L3 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L2 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L2 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L1 Current (Min),A,52.62
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L1 Current (Max),A,53.12
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.88
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.56
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.63
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,14.13
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96994
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97391
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95624
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Current (Min),A,208.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Current (Max),A,208.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,208.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Current (Min),A,198.88
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Current (Max),A,201.75
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,200.12
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Current (Min),A,178.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Current (Max),A,178.12
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,178.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97717
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97342
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93042
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,65.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,65.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.12
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,57.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.12
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,55.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,55.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90167
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.952
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97348
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Current (Max),A,46.75
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,378.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,378.5
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,346.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,348.25
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.12
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,315.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,315.5
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.38
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.44
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-19.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6538
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58343
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.88672
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.06
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98828
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9491
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97241
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L3 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L3 Current (Max),A,53.12
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L2 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L2 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L1 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L1 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,7.13
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,5.56
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97894
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98254
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97845
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Current (Min),A,182.12
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Current (Max),A,186.38
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,185.5
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Current (Min),A,164.5
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Current (Max),A,168.62
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,167.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Current (Min),A,160.5
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Current (Max),A,165.25
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,164.12
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98712
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97516
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94211
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,89.38
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,89.62
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.5
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,59.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.88
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,62.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.12
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97455
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89792
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92105
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,385.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,387.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.12
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,281.25
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,292.25
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,295.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,297.12
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.75
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94302
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93017
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.90478
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.12
