Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.19
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98877
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95792
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97729
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L3 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L3 Current (Max),A,56.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.5
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L1 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L1 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.5
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,4.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,7.13
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97546
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98379
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97781
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Current (Min),A,185.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Current (Max),A,186.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,185.75
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Current (Min),A,181.38
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Current (Max),A,181.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,181.38
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Current (Min),A,172.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Current (Max),A,172.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,172.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99176
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96686
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94189
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Current (Min),A,104.25
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Current (Max),A,109.38
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,107.38
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Current (Min),A,55.5
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Current (Max),A,55.75
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Current (Min),A,58.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Current (Max),A,59.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,58.75
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92929
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86911
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97372
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,407.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,411.5
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,300.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,300.62
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,324.12
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,324.88
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-21.12
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91589
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.92657
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.88177
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97797
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95898
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97769
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L2 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L1 Current (Min),A,47.38
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L1 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,6.94
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,5.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97864
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97812
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Current (Min),A,182.62
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Current (Max),A,182.88
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,182.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Current (Min),A,173.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Current (Max),A,173.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,173.12
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Current (Min),A,158.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Current (Max),A,164.88
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,163.12
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97394
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9508
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93735
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Current (Min),A,69.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Current (Max),A,69.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Current (Max),A,56.62
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94235
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87042
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98029
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,352.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,352.25
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,282.75
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,284.88
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,311.62
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,317.62
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.88
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.19
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8461
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97165
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.90408
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.37
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,12.94
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97049
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94968
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97659
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L3 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L3 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L2 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L1 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L1 Current (Max),A,51.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.69
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,7.56
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97556
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98163
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97159
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Current (Min),A,182.5
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Current (Max),A,182.5
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,182.5
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Current (Min),A,171.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Current (Max),A,172.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,171.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Current (Min),A,148.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Current (Max),A,148.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,148.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93085
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9697
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94995
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Current (Min),A,65.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Current (Max),A,65.5
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.25
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Current (Min),A,62.12
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.12
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90884
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94989
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98047
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Current (Min),A,51.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,309.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,309.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,325.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,325.5
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,313.62
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,313.88
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-18.25
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63867
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74643
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.91089
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.25
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97559
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95187
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94965
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L3 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L2 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L2 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L1 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L1 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.69
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.44
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97861
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97269
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Current (Min),A,207.75
